ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 00:00,2,0.000,ALERT,212.83,302.68,59.969,1563249604,"201051344000579","174011545737251",0.00,20.70,0,300.27,305.08,0.0,0.0,0.000,1387425.1,1387425.1,8104,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249606,665210.00
07/16/2019 00:00,2,0.000,ALERT,213.06,302.37,59.990,1563249604,"201051344001025","174011545737251",0.00,20.00,0,299.07,305.08,0.0,0.0,0.000,1372299.7,1372299.7,8099,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249607,665211.00
07/16/2019 00:00,2,0.000,ALERT,213.29,302.68,59.980,1563249604,"201051344001093","174011545737251",0.00,21.30,0,299.37,304.18,0.0,0.0,0.000,1354317.6,1354317.6,8116,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249609,665212.00
07/16/2019 00:00,2,0.000,ALERT,212.83,302.37,59.985,1563249604,"201051344000458","174011545737251",0.00,21.00,0,299.97,305.08,0.0,0.0,0.000,1368266.9,1368266.9,8089,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249611,665213.00
07/16/2019 00:00,2,0.000,ALERT,213.06,303.28,59.985,1563249604,"201051344000890","174011545737251",0.00,21.00,0,299.97,305.38,0.0,0.0,0.000,1369528.4,1369528.4,8102,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249613,665214.00
07/16/2019 00:00,2,0.000,ALERT,212.83,302.37,59.985,1563249604,"201051344000988","174011545737251",0.00,20.70,0,297.26,304.18,0.0,0.0,0.000,1041605.9,1041605.9,8100,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249615,665215.00
07/16/2019 00:00,2,0.000,ALERT,213.51,303.88,59.990,1563249604,"201051344000582","174011545737251",0.00,20.30,0,299.97,305.08,0.0,0.0,0.000,1346854.6,1346854.6,8091,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249617,665216.00
07/16/2019 00:00,2,0.000,ALERT,213.06,302.98,59.969,1563249604,"201051344000868","174011545737251",0.00,20.30,0,300.27,305.08,0.0,0.0,0.000,1354803.5,1354803.5,8093,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249618,665217.00
07/16/2019 00:00,2,0.000,ALERT,213.51,302.68,59.948,1563249604,"201051344000576","174011545737251",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,1371125.9,1371125.9,8113,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249620,665218.00
07/16/2019 00:00,2,0.000,ALERT,213.06,302.07,59.990,1563249604,"201051344001158","174011545737251",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,1348494.5,1348494.5,8093,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563249622,665219.00
07/16/2019 00:00,2,0.000,ALERT,213.06,302.07,59.980,1563249604,"201051344000917","174011545737251",0.00,21.50,0,298.17,303.88,0.0,0.0,0.000,1363961.4,1363961.4,8113,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563249624,665220.00
07/16/2019 00:00,2,0.000,ALERT,213.29,302.37,59.996,1563249604,"201051344000417","174011545737251",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,1079338.8,1079338.8,8117,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563249626,665221.00
07/16/2019 00:00,2,0.000,ALERT,213.29,302.98,60.022,1563249604,"201051344000685","174011545737251",0.00,21.00,0,299.37,304.18,0.0,0.0,0.000,1370051.6,1370051.6,8101,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249628,665222.00
07/16/2019 00:00,2,0.000,ALERT,213.29,302.07,60.012,1563249604,"201051344000651","174011545737251",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,1364258.5,1364258.5,8098,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563249630,665223.00
07/16/2019 00:00,2,0.000,ALERT,212.83,302.98,59.975,1563249604,"201051344000594","174011545737251",0.00,20.70,0,299.37,304.78,0.0,0.0,0.000,1374444.1,1374444.1,8098,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249631,665224.00
07/16/2019 00:00,2,0.000,ALERT,213.06,302.37,60.001,1563249604,"201051344000469","174011545737251",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,1354557.3,1354557.3,8105,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249633,665225.00
07/16/2019 00:00,2,0.000,ALERT,213.29,302.98,59.980,1563249604,"201051344000585","174011545737251",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,1379566.8,1379566.8,8095,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249635,665226.00
07/16/2019 00:00,2,0.000,ALERT,213.74,302.07,59.985,1563249604,"201051344000853","174011545737251",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,1377391.3,1377391.3,8103,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249637,665227.00
07/16/2019 00:00,2,0.000,ALERT,213.51,303.28,59.980,1563249604,"201051344001145","174011545737251",0.00,20.70,0,298.77,305.08,0.0,0.0,0.000,1378800.7,1378800.7,8121,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249639,665228.00
07/16/2019 00:00,2,0.000,ALERT,213.29,302.68,59.996,1563249604,"201051344000438","174011545737251",0.00,20.70,0,299.07,304.48,0.0,0.0,0.000,1372251.3,1372251.3,8095,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563249641,665229.00
07/16/2019 00:00,2,0.000,ALERT,212.83,302.68,60.022,1563249604,"201051344001135","174011545737251",0.00,20.70,0,299.07,304.78,0.0,0.0,0.000,1359711.9,1359711.9,8092,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563249643,665230.00
07/16/2019 00:00,2,0.000,ALERT,213.06,302.37,59.990,1563249604,"201051344000983","174011545737251",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,1375557.4,1375557.4,8096,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249644,665231.00
07/16/2019 00:00,2,0.000,ALERT,213.06,302.37,59.985,1563249604,"201051344001203","174011545737251",0.00,20.70,0,299.97,305.98,0.0,0.0,0.000,1367744.2,1367744.2,8112,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249646,665232.00
07/16/2019 00:00,2,0.000,ALERT,212.83,302.68,59.990,1563249604,"201051344001230","174011545737251",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,1362476.1,1362476.1,8128,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563249648,665233.00
07/16/2019 00:00,2,0.000,ALERT,212.61,302.37,59.980,1563249604,"201051344000646","174011545737251",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,1356404.7,1356404.7,8112,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249650,665234.00
07/16/2019 00:00,2,0.000,ALERT,213.29,302.07,59.990,1563249604,"201051344000867","174011545737251",0.00,21.00,0,300.27,304.78,0.0,0.0,0.000,1352757.5,1352757.5,8102,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249652,665235.00
07/16/2019 00:00,2,0.000,ALERT,213.51,301.77,59.980,1563249604,"201051344000633","174011545737251",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,1349664.4,1349664.4,8109,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249654,665236.00
07/16/2019 00:00,2,0.000,ALERT,212.61,302.68,60.001,1563249604,"201051344000955","174011545737251",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,1377079.8,1377079.8,8107,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249656,665237.00
07/16/2019 00:00,2,0.000,ALERT,213.29,301.77,59.990,1563249604,"201051344000648","174011545737251",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,1363460.8,1363460.8,8094,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249657,665238.00
07/16/2019 00:00,2,0.000,ALERT,213.51,302.07,59.980,1563249604,"201051344000645","174011545737251",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,1369097.9,1369097.9,8098,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563249659,665239.00
07/16/2019 00:00,2,0.000,ALERT,213.06,302.68,59.990,1563249604,"201051344000569","174011545737251",0.00,20.70,0,300.57,305.08,0.0,0.0,0.000,1386117.3,1386117.3,8099,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563249661,665240.00
07/16/2019 00:00,2,0.000,ALERT,213.06,301.77,59.996,1563249604,"179051228000119","174011545737251",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,172245.4,172245.4,8174,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563249663,665241.00
07/16/2019 00:15,2,0.000,ALERT,213.06,302.68,59.980,1563250504,"201051344000579","174011545737251",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,1387425.1,1387425.1,8106,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250507,665242.00
07/16/2019 00:15,2,0.000,ALERT,212.83,301.77,59.980,1563250504,"201051344001025","174011545737251",0.00,20.30,0,300.27,305.38,0.0,0.0,0.000,1372299.7,1372299.7,8101,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563250508,665243.00
07/16/2019 00:15,2,0.000,ALERT,213.06,302.37,60.033,1563250504,"201051344001093","174011545737251",0.00,21.30,0,300.87,304.48,0.0,0.0,0.000,1354317.6,1354317.6,8118,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250510,665244.00
07/16/2019 00:15,2,0.000,ALERT,212.83,302.07,59.985,1563250504,"201051344000458","174011545737251",0.00,21.30,0,300.57,305.08,0.0,0.0,0.000,1368266.9,1368266.9,8091,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250512,665245.00
07/16/2019 00:15,2,0.000,ALERT,212.83,302.68,59.990,1563250504,"201051344000890","174011545737251",0.00,21.00,0,301.77,305.68,0.0,0.0,0.000,1369528.4,1369528.4,8104,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563250514,665246.00
07/16/2019 00:15,2,0.000,ALERT,212.83,301.47,59.980,1563250504,"201051344000988","174011545737251",0.00,20.70,0,298.47,304.18,0.0,0.0,0.000,1041605.9,1041605.9,8102,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250516,665247.00
07/16/2019 00:15,2,0.000,ALERT,213.29,303.28,59.969,1563250504,"201051344000582","174011545737251",0.00,20.30,0,301.77,305.38,0.0,0.0,0.000,1346854.6,1346854.6,8093,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563250518,665248.00
07/16/2019 00:15,2,0.000,ALERT,213.06,302.37,59.980,1563250504,"201051344000868","174011545737251",0.00,20.30,0,301.17,305.38,0.0,0.0,0.000,1354803.5,1354803.5,8095,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563250519,665249.00
07/16/2019 00:15,2,0.000,ALERT,213.51,302.37,59.985,1563250504,"201051344000576","174011545737251",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,1371125.9,1371125.9,8115,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250521,665250.00
07/16/2019 00:15,2,0.000,ALERT,212.83,301.17,59.975,1563250504,"201051344001158","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1348494.5,1348494.5,8095,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563250523,665251.00
07/16/2019 00:15,2,0.000,ALERT,212.83,301.77,59.985,1563250504,"201051344000917","174011545737251",0.00,21.50,0,299.37,304.18,0.0,0.0,0.000,1363961.4,1363961.4,8115,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250525,665252.00
07/16/2019 00:15,2,0.000,ALERT,213.06,301.77,59.969,1563250504,"201051344000417","174011545737251",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,1079338.8,1079338.8,8119,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250527,665253.00
07/16/2019 00:15,2,0.000,ALERT,213.06,302.37,59.985,1563250504,"201051344000685","174011545737251",0.00,21.00,0,300.87,304.48,0.0,0.0,0.000,1370051.6,1370051.6,8103,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563250529,665254.00
07/16/2019 00:15,2,0.000,ALERT,212.83,301.77,60.017,1563250504,"201051344000651","174011545737251",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,1364258.5,1364258.5,8100,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250530,665255.00
07/16/2019 00:15,2,0.000,ALERT,212.83,302.07,59.985,1563250504,"201051344000594","174011545737251",0.00,20.70,0,300.57,304.78,0.0,0.0,0.000,1374444.1,1374444.1,8100,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250532,665256.00
07/16/2019 00:15,2,0.000,ALERT,212.83,301.17,59.980,1563250504,"201051344000469","174011545737251",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,1354557.3,1354557.3,8107,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250534,665257.00
07/16/2019 00:15,2,0.000,ALERT,213.06,302.37,59.990,1563250504,"201051344000585","174011545737251",0.00,21.00,0,300.27,304.78,0.0,0.0,0.000,1379566.8,1379566.8,8097,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250536,665258.00
07/16/2019 00:15,2,0.000,ALERT,213.29,301.17,59.980,1563250504,"201051344000853","174011545737251",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,1377391.3,1377391.3,8105,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563250538,665259.00
07/16/2019 00:15,2,0.000,ALERT,213.06,302.98,59.985,1563250504,"201051344001145","174011545737251",0.00,20.70,0,301.17,305.68,0.0,0.0,0.000,1378800.7,1378800.7,8123,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250540,665260.00
07/16/2019 00:15,2,0.000,ALERT,213.06,302.37,59.980,1563250504,"201051344000438","174011545737251",0.00,20.70,0,301.17,305.08,0.0,0.0,0.000,1372251.3,1372251.3,8097,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250541,665261.00
07/16/2019 00:15,2,0.000,ALERT,212.61,302.37,59.975,1563250504,"201051344001135","174011545737251",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,1359711.9,1359711.9,8094,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250543,665262.00
07/16/2019 00:15,2,0.000,ALERT,212.83,301.77,60.022,1563250504,"201051344000983","174011545737251",0.00,20.70,0,300.57,305.08,0.0,0.0,0.000,1375557.4,1375557.4,8098,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563250545,665263.00
07/16/2019 00:15,2,0.000,ALERT,212.83,302.07,59.990,1563250504,"201051344001203","174011545737251",0.00,20.70,0,300.87,306.58,0.0,0.0,0.000,1367744.2,1367744.2,8114,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563250547,665264.00
07/16/2019 00:15,2,0.000,ALERT,212.61,302.68,59.975,1563250504,"201051344001230","174011545737251",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,1362476.1,1362476.1,8130,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250549,665265.00
07/16/2019 00:15,2,0.000,ALERT,212.38,302.07,59.969,1563250504,"201051344000646","174011545737251",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,1356404.7,1356404.7,8114,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250551,665266.00
07/16/2019 00:15,2,0.000,ALERT,213.29,301.77,59.985,1563250504,"201051344000867","174011545737251",0.00,21.00,0,299.97,305.08,0.0,0.0,0.000,1352757.5,1352757.5,8104,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250553,665267.00
07/16/2019 00:15,2,0.000,ALERT,213.51,301.47,60.006,1563250504,"201051344000633","174011545737251",0.00,20.30,0,298.47,303.88,0.0,0.0,0.000,1349664.4,1349664.4,8111,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250555,665268.00
07/16/2019 00:15,2,0.000,ALERT,212.61,302.68,59.969,1563250504,"201051344000955","174011545737251",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,1377079.8,1377079.8,8109,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250556,665269.00
07/16/2019 00:15,2,0.000,ALERT,213.29,300.87,59.980,1563250504,"201051344000648","174011545737251",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,1363460.8,1363460.8,8096,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250558,665270.00
07/16/2019 00:15,2,0.000,ALERT,213.51,301.77,59.980,1563250504,"201051344000645","174011545737251",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,1369097.9,1369097.9,8100,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250560,665271.00
07/16/2019 00:15,2,0.000,ALERT,213.06,302.68,59.985,1563250504,"201051344000569","174011545737251",0.00,20.70,0,300.87,305.08,0.0,0.0,0.000,1386117.3,1386117.3,8101,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563250562,665272.00
07/16/2019 00:15,2,0.000,ALERT,213.29,301.47,59.943,1563250504,"179051228000119","174011545737251",0.00,22.30,0,298.77,303.88,0.0,0.0,0.000,172245.4,172245.4,8176,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563250564,665273.00
07/16/2019 00:30,2,0.000,ALERT,212.83,302.68,60.001,1563251404,"201051344000579","174011545737251",0.00,21.00,0,300.87,304.18,0.0,0.0,0.000,1387425.1,1387425.1,8108,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563251406,665274.00
07/16/2019 00:30,2,0.000,ALERT,212.38,302.07,60.001,1563251404,"201051344001025","174011545737251",0.00,20.30,0,300.27,305.98,0.0,0.0,0.000,1372299.7,1372299.7,8103,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563251408,665275.00
07/16/2019 00:30,2,0.000,ALERT,212.38,302.37,60.012,1563251404,"201051344001093","174011545737251",0.00,21.30,0,300.57,304.78,0.0,0.0,0.000,1354317.6,1354317.6,8120,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251410,665276.00
07/16/2019 00:30,2,0.000,ALERT,212.83,302.07,59.996,1563251404,"201051344000458","174011545737251",0.00,21.30,0,299.97,304.18,0.0,0.0,0.000,1368266.9,1368266.9,8093,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251412,665277.00
07/16/2019 00:30,2,0.000,ALERT,212.16,303.28,60.028,1563251404,"201051344000890","174011545737251",0.00,21.00,0,301.17,306.28,0.0,0.0,0.000,1369528.4,1369528.4,8106,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563251414,665278.00
07/16/2019 00:30,2,0.000,ALERT,212.83,302.07,60.001,1563251404,"201051344000988","174011545737251",0.00,20.70,0,297.57,303.28,0.0,0.0,0.000,1041605.9,1041605.9,8104,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251416,665279.00
07/16/2019 00:30,2,0.000,ALERT,212.83,303.28,59.990,1563251404,"201051344000582","174011545737251",0.00,20.70,0,301.47,305.68,0.0,0.0,0.000,1346854.6,1346854.6,8095,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251417,665280.00
07/16/2019 00:30,2,0.000,ALERT,212.83,302.68,60.022,1563251404,"201051344000868","174011545737251",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,1354803.5,1354803.5,8097,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251419,665281.00
07/16/2019 00:30,2,0.000,ALERT,213.29,302.68,59.990,1563251404,"201051344000576","174011545737251",0.00,20.30,0,300.27,303.58,0.0,0.0,0.000,1371125.9,1371125.9,8117,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251421,665282.00
07/16/2019 00:30,2,0.000,ALERT,212.83,301.77,59.990,1563251404,"201051344001158","174011545737251",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,1348494.5,1348494.5,8097,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251423,665283.00
07/16/2019 00:30,2,0.000,ALERT,212.38,301.77,59.996,1563251404,"201051344000917","174011545737251",0.00,21.50,0,299.37,304.18,0.0,0.0,0.000,1363961.4,1363961.4,8117,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251425,665284.00
07/16/2019 00:30,2,0.000,ALERT,212.38,301.47,59.996,1563251404,"201051344000417","174011545737251",0.00,21.00,0,299.97,304.78,0.0,0.0,0.000,1079338.8,1079338.8,8121,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563251426,665285.00
07/16/2019 00:30,2,0.000,ALERT,212.61,302.37,59.985,1563251404,"201051344000685","174011545737251",0.00,21.00,0,300.27,305.38,0.0,0.0,0.000,1370051.6,1370051.6,8105,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251428,665286.00
07/16/2019 00:30,2,0.000,ALERT,212.38,301.47,59.985,1563251404,"201051344000651","174011545737251",0.00,20.30,0,299.97,304.78,0.0,0.0,0.000,1364258.5,1364258.5,8102,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251430,665287.00
07/16/2019 00:30,2,0.000,ALERT,212.61,302.68,59.996,1563251404,"201051344000594","174011545737251",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,1374444.1,1374444.1,8102,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563251432,665288.00
07/16/2019 00:30,2,0.000,ALERT,212.83,302.07,59.990,1563251404,"201051344000469","174011545737251",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,1354557.3,1354557.3,8109,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251434,665289.00
07/16/2019 00:30,2,0.000,ALERT,212.38,302.37,59.990,1563251404,"201051344000585","174011545737251",0.00,21.00,0,299.97,304.78,0.0,0.0,0.000,1379566.8,1379566.8,8099,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563251436,665290.00
07/16/2019 00:30,2,0.000,ALERT,213.29,302.07,59.996,1563251404,"201051344000853","174011545737251",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,1377391.3,1377391.3,8107,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251438,665291.00
07/16/2019 00:30,2,0.000,ALERT,212.38,302.68,59.985,1563251404,"201051344001145","174011545737251",0.00,20.70,0,301.17,306.28,0.0,0.0,0.000,1378800.7,1378800.7,8125,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251440,665292.00
07/16/2019 00:30,2,0.000,ALERT,212.16,302.07,59.975,1563251404,"201051344000438","174011545737251",0.00,20.70,0,300.87,305.68,0.0,0.0,0.000,1372251.3,1372251.3,8099,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251442,665293.00
07/16/2019 00:30,2,0.000,ALERT,211.70,301.77,59.985,1563251404,"201051344001135","174011545737251",0.00,20.70,0,300.57,305.68,0.0,0.0,0.000,1359711.9,1359711.9,8096,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563251443,665294.00
07/16/2019 00:30,2,0.000,ALERT,212.83,302.37,59.990,1563251404,"201051344000983","174011545737251",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,1375557.4,1375557.4,8100,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251445,665295.00
07/16/2019 00:30,2,0.000,ALERT,212.16,302.07,60.006,1563251404,"201051344001203","174011545737251",0.00,20.70,0,300.27,306.88,0.0,0.0,0.000,1367744.2,1367744.2,8116,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251447,665296.00
07/16/2019 00:30,2,0.000,ALERT,211.93,302.37,59.975,1563251404,"201051344001230","174011545737251",0.00,20.70,0,300.87,305.68,0.0,0.0,0.000,1362476.1,1362476.1,8132,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251449,665297.00
07/16/2019 00:30,2,0.000,ALERT,211.70,301.47,59.990,1563251404,"201051344000646","174011545737251",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,1356404.7,1356404.7,8116,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563251451,665298.00
07/16/2019 00:30,2,0.000,ALERT,212.83,301.77,59.996,1563251404,"201051344000867","174011545737251",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,1352757.5,1352757.5,8106,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251452,665299.00
07/16/2019 00:30,2,0.000,ALERT,213.29,301.47,59.996,1563251404,"201051344000633","174011545737251",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,1349664.4,1349664.4,8113,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251454,665300.00
07/16/2019 00:30,2,0.000,ALERT,211.48,301.77,60.028,1563251404,"201051344000955","174011545737251",0.00,21.00,0,300.87,305.08,0.0,0.0,0.000,1377079.8,1377079.8,8111,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251456,665301.00
07/16/2019 00:30,2,0.000,ALERT,212.83,301.47,60.006,1563251404,"201051344000648","174011545737251",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,1363460.8,1363460.8,8098,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563251458,665302.00
07/16/2019 00:30,2,0.000,ALERT,213.06,302.07,59.996,1563251404,"201051344000645","174011545737251",0.00,21.00,0,299.97,303.28,0.0,0.0,0.000,1369097.9,1369097.9,8102,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251460,665303.00
07/16/2019 00:30,2,0.000,ALERT,212.61,302.68,60.001,1563251404,"201051344000569","174011545737251",0.00,20.70,0,300.57,304.48,0.0,0.0,0.000,1386117.3,1386117.3,8103,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563251461,665304.00
07/16/2019 00:30,2,0.000,ALERT,212.83,301.77,59.990,1563251404,"179051228000119","174011545737251",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,172245.4,172245.4,8178,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563251463,665305.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.87,59.990,1563252304,"201051344000579","174011545737251",0.00,21.00,0,295.76,304.48,0.0,0.0,0.000,1387425.1,1387425.1,8110,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252306,665306.00
07/16/2019 00:45,2,0.000,ALERT,211.03,297.26,60.028,1563252304,"201051344001025","174011545737251",0.00,20.30,0,293.96,304.78,0.0,0.0,0.000,1372299.7,1372299.7,8105,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252308,665307.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.87,60.028,1563252304,"201051344001093","174011545737251",0.00,21.50,0,294.26,303.88,0.0,0.0,0.000,1354317.6,1354317.6,8122,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252310,665308.00
07/16/2019 00:45,2,0.000,ALERT,211.03,297.26,60.022,1563252304,"201051344000458","174011545737251",0.00,21.30,0,295.16,304.48,0.0,0.0,0.000,1368266.9,1368266.9,8095,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252312,665309.00
07/16/2019 00:45,2,0.000,ALERT,211.03,298.17,60.022,1563252304,"201051344000890","174011545737251",0.00,21.30,0,294.86,305.08,0.0,0.0,0.000,1369528.4,1369528.4,8108,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252314,665310.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.26,60.033,1563252304,"201051344000988","174011545737251",0.00,21.00,0,292.76,303.58,0.0,0.0,0.000,1041605.9,1041605.9,8106,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252316,665311.00
07/16/2019 00:45,2,0.000,ALERT,211.48,298.47,59.985,1563252304,"201051344000582","174011545737251",0.00,20.70,0,294.86,304.48,0.0,0.0,0.000,1346854.6,1346854.6,8097,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252317,665312.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.87,60.033,1563252304,"201051344000868","174011545737251",0.00,20.70,0,295.76,304.48,0.0,0.0,0.000,1354803.5,1354803.5,8099,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252319,665313.00
07/16/2019 00:45,2,0.000,ALERT,211.70,297.57,60.028,1563252304,"201051344000576","174011545737251",0.00,20.30,0,295.16,303.88,0.0,0.0,0.000,1371125.9,1371125.9,8119,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252321,665314.00
07/16/2019 00:45,2,0.000,ALERT,211.25,296.96,60.033,1563252304,"201051344001158","174011545737251",0.00,20.30,0,294.56,302.98,0.0,0.0,0.000,1348494.5,1348494.5,8099,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252323,665315.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.26,60.033,1563252304,"201051344000917","174011545737251",0.00,21.50,0,293.06,303.28,0.0,0.0,0.000,1363961.4,1363961.4,8119,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252325,665316.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.26,60.001,1563252304,"201051344000417","174011545737251",0.00,21.00,0,293.96,303.28,0.0,0.0,0.000,1079338.8,1079338.8,8123,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252327,665317.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.87,60.033,1563252304,"201051344000685","174011545737251",0.00,21.30,0,294.26,303.58,0.0,0.0,0.000,1370051.6,1370051.6,8107,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252328,665318.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.26,60.028,1563252304,"201051344000651","174011545737251",0.00,20.30,0,293.96,303.28,0.0,0.0,0.000,1364258.5,1364258.5,8104,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252330,665319.00
07/16/2019 00:45,2,0.000,ALERT,211.03,298.17,60.028,1563252304,"201051344000594","174011545737251",0.00,21.00,0,294.86,304.18,0.0,0.0,0.000,1374444.1,1374444.1,8104,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252332,665320.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.26,60.059,1563252304,"201051344000469","174011545737251",0.00,20.00,0,293.96,303.28,0.0,0.0,0.000,1354557.3,1354557.3,8111,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252334,665321.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.87,60.001,1563252304,"201051344000585","174011545737251",0.00,21.00,0,293.66,303.88,0.0,0.0,0.000,1379566.8,1379566.8,8101,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252336,665322.00
07/16/2019 00:45,2,0.000,ALERT,211.70,297.26,60.070,1563252304,"201051344000853","174011545737251",0.00,20.70,0,295.16,303.88,0.0,0.0,0.000,1377391.3,1377391.3,8109,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252338,665323.00
07/16/2019 00:45,2,0.000,ALERT,211.25,298.17,60.028,1563252304,"201051344001145","174011545737251",0.00,21.00,0,294.86,304.48,0.0,0.0,0.000,1378800.7,1378800.7,8127,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252340,665324.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.57,60.028,1563252304,"201051344000438","174011545737251",0.00,21.00,0,294.56,303.88,0.0,0.0,0.000,1372251.3,1372251.3,8101,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252341,665325.00
07/16/2019 00:45,2,0.000,ALERT,210.57,297.57,60.022,1563252304,"201051344001135","174011545737251",0.00,21.00,0,294.56,303.88,0.0,0.0,0.000,1359711.9,1359711.9,8098,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252343,665326.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.57,60.070,1563252304,"201051344000983","174011545737251",0.00,20.70,0,295.46,304.48,0.0,0.0,0.000,1375557.4,1375557.4,8102,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252345,665327.00
07/16/2019 00:45,2,0.000,ALERT,211.03,297.57,59.990,1563252304,"201051344001203","174011545737251",0.00,21.00,0,294.26,305.08,0.0,0.0,0.000,1367744.2,1367744.2,8118,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252347,665328.00
07/16/2019 00:45,2,0.000,ALERT,210.80,298.17,60.028,1563252304,"201051344001230","174011545737251",0.00,21.00,0,294.56,303.88,0.0,0.0,0.000,1362476.1,1362476.1,8134,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252349,665329.00
07/16/2019 00:45,2,0.000,ALERT,210.57,297.57,60.065,1563252304,"201051344000646","174011545737251",0.00,21.00,0,293.36,302.98,0.0,0.0,0.000,1356404.7,1356404.7,8118,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252351,665330.00
07/16/2019 00:45,2,0.000,ALERT,211.48,297.26,60.049,1563252304,"201051344000867","174011545737251",0.00,21.00,0,294.86,304.18,0.0,0.0,0.000,1352757.5,1352757.5,8108,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252352,665331.00
07/16/2019 00:45,2,0.000,ALERT,211.70,297.26,60.033,1563252304,"201051344000633","174011545737251",0.00,20.30,0,293.06,302.98,0.0,0.0,0.000,1349664.4,1349664.4,8115,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252354,665332.00
07/16/2019 00:45,2,0.000,ALERT,210.57,297.87,60.022,1563252304,"201051344000955","174011545737251",0.00,21.00,0,294.26,302.98,0.0,0.0,0.000,1377079.8,1377079.8,8113,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252356,665333.00
07/16/2019 00:45,2,0.000,ALERT,211.48,296.96,60.022,1563252304,"201051344000648","174011545737251",0.00,20.30,0,294.56,303.88,0.0,0.0,0.000,1363460.8,1363460.8,8100,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252358,665334.00
07/16/2019 00:45,2,0.000,ALERT,211.70,297.26,60.028,1563252304,"201051344000645","174011545737251",0.00,21.00,0,295.16,303.88,0.0,0.0,0.000,1369097.9,1369097.9,8104,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563252360,665335.00
07/16/2019 00:45,2,0.000,ALERT,211.25,297.87,60.038,1563252304,"201051344000569","174011545737251",0.00,20.70,0,295.76,304.48,0.0,0.0,0.000,1386117.3,1386117.3,8105,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563252361,665336.00
07/16/2019 00:45,2,0.000,ALERT,211.25,296.66,60.043,1563252304,"179051228000119","174011545737251",0.00,22.30,0,293.66,303.28,0.0,0.0,0.000,172245.4,172245.4,8180,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563252363,665337.00
07/16/2019 01:00,2,0.000,ALERT,211.70,298.47,59.996,1563253204,"201051344000579","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1387425.1,1387425.1,8112,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253206,665338.00
07/16/2019 01:00,2,0.000,ALERT,211.93,298.17,59.980,1563253204,"201051344001025","174011545737251",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,1372299.7,1372299.7,8107,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253208,665339.00
07/16/2019 01:00,2,0.000,ALERT,211.93,298.77,59.996,1563253204,"201051344001093","174011545737251",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,1354317.6,1354317.6,8124,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563253210,665340.00
07/16/2019 01:00,2,0.000,ALERT,211.70,297.87,60.038,1563253204,"201051344000458","174011545737251",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,1368266.9,1368266.9,8097,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563253212,665341.00
07/16/2019 01:00,2,0.000,ALERT,211.93,299.07,59.990,1563253204,"201051344000890","174011545737251",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,1369528.4,1369528.4,8110,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253214,665342.00
07/16/2019 01:00,2,0.000,ALERT,211.70,297.87,59.985,1563253204,"201051344000988","174011545737251",0.00,21.00,0,293.06,299.07,0.0,0.0,0.000,1041605.9,1041605.9,8108,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253215,665343.00
07/16/2019 01:00,2,0.000,ALERT,212.38,299.37,59.990,1563253204,"201051344000582","174011545737251",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,1346854.6,1346854.6,8099,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253217,665344.00
07/16/2019 01:00,2,0.000,ALERT,211.70,298.47,59.985,1563253204,"201051344000868","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1354803.5,1354803.5,8101,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253219,665345.00
07/16/2019 01:00,2,0.000,ALERT,212.38,298.47,59.948,1563253204,"201051344000576","174011545737251",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,1371125.9,1371125.9,8121,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253221,665346.00
07/16/2019 01:00,2,0.000,ALERT,211.93,297.87,59.980,1563253204,"201051344001158","174011545737251",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,1348494.5,1348494.5,8101,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563253223,665347.00
07/16/2019 01:00,2,0.000,ALERT,212.16,298.17,59.969,1563253204,"201051344000917","174011545737251",0.00,21.80,0,294.56,300.87,0.0,0.0,0.000,1363961.4,1363961.4,8121,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563253225,665348.00
07/16/2019 01:00,2,0.000,ALERT,212.16,298.17,59.985,1563253204,"201051344000417","174011545737251",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,1079338.8,1079338.8,8125,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253227,665349.00
07/16/2019 01:00,2,0.000,ALERT,212.38,298.77,59.985,1563253204,"201051344000685","174011545737251",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,1370051.6,1370051.6,8109,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253229,665350.00
07/16/2019 01:00,2,0.000,ALERT,212.16,297.87,59.980,1563253204,"201051344000651","174011545737251",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,1364258.5,1364258.5,8106,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253231,665351.00
07/16/2019 01:00,2,0.000,ALERT,211.70,298.77,59.980,1563253204,"201051344000594","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1374444.1,1374444.1,8106,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253232,665352.00
07/16/2019 01:00,2,0.000,ALERT,211.93,297.87,59.969,1563253204,"201051344000469","174011545737251",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,1354557.3,1354557.3,8113,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253234,665353.00
07/16/2019 01:00,2,0.000,ALERT,211.93,298.77,60.001,1563253204,"201051344000585","174011545737251",0.00,21.30,0,295.46,301.47,0.0,0.0,0.000,1379566.8,1379566.8,8103,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253236,665354.00
