ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 01:00,2,0.000,ALERT,212.38,298.17,60.033,1563253204,"201051344000853","174011545737251",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1377391.3,1377391.3,8111,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253238,665355.00
07/16/2019 01:00,2,0.000,ALERT,212.16,299.07,59.985,1563253204,"201051344001145","174011545737251",0.00,21.00,0,296.66,302.37,0.0,0.0,0.000,1378800.7,1378800.7,8129,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563253240,665356.00
07/16/2019 01:00,2,0.000,ALERT,212.16,298.77,59.985,1563253204,"201051344000438","174011545737251",0.00,21.00,0,295.76,301.77,0.0,0.0,0.000,1372251.3,1372251.3,8103,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253242,665357.00
07/16/2019 01:00,2,0.000,ALERT,211.70,298.47,59.990,1563253204,"201051344001135","174011545737251",0.00,21.00,0,296.06,301.77,0.0,0.0,0.000,1359711.9,1359711.9,8100,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253243,665358.00
07/16/2019 01:00,2,0.000,ALERT,211.93,298.47,59.990,1563253204,"201051344000983","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1375557.4,1375557.4,8104,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253245,665359.00
07/16/2019 01:00,2,0.000,ALERT,212.16,298.47,59.996,1563253204,"201051344001203","174011545737251",0.00,21.00,0,295.76,302.98,0.0,0.0,0.000,1367744.2,1367744.2,8120,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253247,665360.00
07/16/2019 01:00,2,0.000,ALERT,211.93,299.07,60.012,1563253204,"201051344001230","174011545737251",0.00,21.00,0,295.76,301.77,0.0,0.0,0.000,1362476.1,1362476.1,8136,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253249,665361.00
07/16/2019 01:00,2,0.000,ALERT,211.48,298.47,60.001,1563253204,"201051344000646","174011545737251",0.00,21.00,0,294.86,301.17,0.0,0.0,0.000,1356404.7,1356404.7,8120,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253251,665362.00
07/16/2019 01:00,2,0.000,ALERT,212.16,297.87,60.001,1563253204,"201051344000867","174011545737251",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,1352757.5,1352757.5,8110,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253253,665363.00
07/16/2019 01:00,2,0.000,ALERT,212.38,297.57,59.996,1563253204,"201051344000633","174011545737251",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,1349664.4,1349664.4,8117,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253254,665364.00
07/16/2019 01:00,2,0.000,ALERT,211.48,298.77,59.990,1563253204,"201051344000955","174011545737251",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,1377079.8,1377079.8,8115,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253256,665365.00
07/16/2019 01:00,2,0.000,ALERT,212.16,297.87,59.996,1563253204,"201051344000648","174011545737251",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,1363460.8,1363460.8,8102,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253258,665366.00
07/16/2019 01:00,2,0.000,ALERT,212.16,298.17,60.001,1563253204,"201051344000645","174011545737251",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,1369097.9,1369097.9,8106,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253260,665367.00
07/16/2019 01:00,2,0.000,ALERT,211.93,299.07,59.996,1563253204,"201051344000569","174011545737251",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,1386117.3,1386117.3,8107,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563253262,665368.00
07/16/2019 01:00,2,0.000,ALERT,212.16,297.87,60.001,1563253204,"179051228000119","174011545737251",0.00,22.30,0,293.36,299.67,0.0,0.0,0.000,172245.4,172245.4,8182,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563253263,665369.00
07/16/2019 01:15,2,0.000,ALERT,212.38,299.07,60.001,1563254104,"201051344000579","174011545737251",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1387425.1,1387425.1,8114,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254106,665370.00
07/16/2019 01:15,2,0.000,ALERT,212.83,299.37,60.022,1563254104,"201051344001025","174011545737251",0.00,21.00,0,296.36,302.07,0.0,0.0,0.000,1372299.7,1372299.7,8109,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563254108,665371.00
07/16/2019 01:15,2,0.000,ALERT,212.83,299.97,59.990,1563254104,"201051344001093","174011545737251",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,1354317.6,1354317.6,8126,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254110,665372.00
07/16/2019 01:15,2,0.000,ALERT,212.16,298.47,60.001,1563254104,"201051344000458","174011545737251",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,1368266.9,1368266.9,8099,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563254112,665373.00
07/16/2019 01:15,2,0.000,ALERT,212.83,300.57,60.001,1563254104,"201051344000890","174011545737251",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,1369528.4,1369528.4,8112,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254114,665374.00
07/16/2019 01:15,2,0.000,ALERT,212.16,298.47,59.975,1563254104,"201051344000988","174011545737251",0.00,21.30,0,293.36,300.27,0.0,0.0,0.000,1041605.9,1041605.9,8110,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254116,665375.00
07/16/2019 01:15,2,0.000,ALERT,213.29,300.87,60.001,1563254104,"201051344000582","174011545737251",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,1346854.6,1346854.6,8101,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563254117,665376.00
07/16/2019 01:15,2,0.000,ALERT,212.16,299.07,60.001,1563254104,"201051344000868","174011545737251",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,1354803.5,1354803.5,8103,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254119,665377.00
07/16/2019 01:15,2,0.000,ALERT,212.61,298.77,60.001,1563254104,"201051344000576","174011545737251",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,1371125.9,1371125.9,8123,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563254121,665378.00
07/16/2019 01:15,2,0.000,ALERT,212.16,298.17,60.006,1563254104,"201051344001158","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1348494.5,1348494.5,8103,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254123,665379.00
07/16/2019 01:15,2,0.000,ALERT,212.83,299.37,59.990,1563254104,"201051344000917","174011545737251",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,1363961.4,1363961.4,8123,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254125,665380.00
07/16/2019 01:15,2,0.000,ALERT,212.83,299.37,59.996,1563254104,"201051344000417","174011545737251",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,1079338.8,1079338.8,8127,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254126,665381.00
07/16/2019 01:15,2,0.000,ALERT,213.06,299.97,60.001,1563254104,"201051344000685","174011545737251",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,1370051.6,1370051.6,8111,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563254128,665382.00
07/16/2019 01:15,2,0.000,ALERT,212.83,299.07,59.996,1563254104,"201051344000651","174011545737251",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,1364258.5,1364258.5,8108,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563254130,665383.00
07/16/2019 01:15,2,0.000,ALERT,211.93,299.07,59.996,1563254104,"201051344000594","174011545737251",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,1374444.1,1374444.1,8108,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254132,665384.00
07/16/2019 01:15,2,0.000,ALERT,212.38,298.17,59.996,1563254104,"201051344000469","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1354557.3,1354557.3,8115,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254134,665385.00
07/16/2019 01:15,2,0.000,ALERT,213.06,299.97,59.969,1563254104,"201051344000585","174011545737251",0.00,21.50,0,296.06,301.77,0.0,0.0,0.000,1379566.8,1379566.8,8105,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254135,665386.00
07/16/2019 01:15,2,0.000,ALERT,212.83,298.47,59.990,1563254104,"201051344000853","174011545737251",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,1377391.3,1377391.3,8113,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254137,665387.00
07/16/2019 01:15,2,0.000,ALERT,213.06,300.57,59.990,1563254104,"201051344001145","174011545737251",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,1378800.7,1378800.7,8131,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254139,665388.00
07/16/2019 01:15,2,0.000,ALERT,212.83,299.97,60.001,1563254104,"201051344000438","174011545737251",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,1372251.3,1372251.3,8105,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254141,665389.00
07/16/2019 01:15,2,0.000,ALERT,212.61,299.97,59.990,1563254104,"201051344001135","174011545737251",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,1359711.9,1359711.9,8102,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254143,665390.00
07/16/2019 01:15,2,0.000,ALERT,212.38,298.77,59.996,1563254104,"201051344000983","174011545737251",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1375557.4,1375557.4,8106,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254145,665391.00
07/16/2019 01:15,2,0.000,ALERT,212.83,299.67,60.001,1563254104,"201051344001203","174011545737251",0.00,21.30,0,296.66,303.28,0.0,0.0,0.000,1367744.2,1367744.2,8122,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254147,665392.00
07/16/2019 01:15,2,0.000,ALERT,212.83,300.27,59.990,1563254104,"201051344001230","174011545737251",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,1362476.1,1362476.1,8138,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563254149,665393.00
07/16/2019 01:15,2,0.000,ALERT,212.38,299.67,59.990,1563254104,"201051344000646","174011545737251",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,1356404.7,1356404.7,8122,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254150,665394.00
07/16/2019 01:15,2,0.000,ALERT,212.61,298.17,59.990,1563254104,"201051344000867","174011545737251",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,1352757.5,1352757.5,8112,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254152,665395.00
07/16/2019 01:15,2,0.000,ALERT,212.83,298.17,60.001,1563254104,"201051344000633","174011545737251",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,1349664.4,1349664.4,8119,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254154,665396.00
07/16/2019 01:15,2,0.000,ALERT,212.38,299.97,59.985,1563254104,"201051344000955","174011545737251",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,1377079.8,1377079.8,8117,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254156,665397.00
07/16/2019 01:15,2,0.000,ALERT,212.61,297.57,59.990,1563254104,"201051344000648","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1363460.8,1363460.8,8104,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254158,665398.00
07/16/2019 01:15,2,0.000,ALERT,212.61,298.17,59.985,1563254104,"201051344000645","174011545737251",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,1369097.9,1369097.9,8108,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254159,665399.00
07/16/2019 01:15,2,0.000,ALERT,212.38,298.77,59.990,1563254104,"201051344000569","174011545737251",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,1386117.3,1386117.3,8109,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563254161,665400.00
07/16/2019 01:15,2,0.000,ALERT,212.38,297.87,59.980,1563254104,"179051228000119","174011545737251",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,172245.4,172245.4,8184,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563254163,665401.00
07/16/2019 01:30,2,0.000,ALERT,211.70,298.17,59.996,1563255003,"201051344000579","174011545737251",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,1387425.1,1387425.1,8116,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255006,665402.00
07/16/2019 01:30,2,0.000,ALERT,212.38,298.77,60.012,1563255003,"201051344001025","174011545737251",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,1372299.7,1372299.7,8111,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255007,665403.00
07/16/2019 01:30,2,0.000,ALERT,212.38,299.37,60.001,1563255003,"201051344001093","174011545737251",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,1354317.6,1354317.6,8128,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255009,665404.00
07/16/2019 01:30,2,0.000,ALERT,211.93,298.17,60.017,1563255003,"201051344000458","174011545737251",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,1368266.9,1368266.9,8101,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255011,665405.00
07/16/2019 01:30,2,0.000,ALERT,212.38,299.67,60.001,1563255003,"201051344000890","174011545737251",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,1369528.4,1369528.4,8114,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255013,665406.00
07/16/2019 01:30,2,0.000,ALERT,211.70,297.87,59.996,1563255003,"201051344000988","174011545737251",0.00,21.80,0,293.66,299.67,0.0,0.0,0.000,1041605.9,1041605.9,8112,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255015,665407.00
07/16/2019 01:30,2,0.000,ALERT,212.83,300.27,59.985,1563255003,"201051344000582","174011545737251",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,1346854.6,1346854.6,8103,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255017,665408.00
07/16/2019 01:30,2,0.000,ALERT,211.70,298.77,60.006,1563255003,"201051344000868","174011545737251",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,1354803.5,1354803.5,8105,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255018,665409.00
07/16/2019 01:30,2,0.000,ALERT,212.38,298.47,60.001,1563255003,"201051344000576","174011545737251",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,1371125.9,1371125.9,8125,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255020,665410.00
07/16/2019 01:30,2,0.000,ALERT,211.93,297.87,59.996,1563255003,"201051344001158","174011545737251",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,1348494.5,1348494.5,8105,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255022,665411.00
07/16/2019 01:30,2,0.000,ALERT,212.38,299.07,59.996,1563255003,"201051344000917","174011545737251",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,1363961.4,1363961.4,8125,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255024,665412.00
07/16/2019 01:30,2,0.000,ALERT,212.38,298.77,59.959,1563255003,"201051344000417","174011545737251",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,1079338.8,1079338.8,8129,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255026,665413.00
07/16/2019 01:30,2,0.000,ALERT,212.61,299.67,60.001,1563255003,"201051344000685","174011545737251",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,1370051.6,1370051.6,8113,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255027,665414.00
07/16/2019 01:30,2,0.000,ALERT,212.38,298.77,60.012,1563255003,"201051344000651","174011545737251",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1364258.5,1364258.5,8110,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255029,665415.00
07/16/2019 01:30,2,0.000,ALERT,211.70,299.07,59.990,1563255003,"201051344000594","174011545737251",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,1374444.1,1374444.1,8110,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255031,665416.00
07/16/2019 01:30,2,0.000,ALERT,211.93,298.17,59.996,1563255003,"201051344000469","174011545737251",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,1354557.3,1354557.3,8117,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255033,665417.00
07/16/2019 01:30,2,0.000,ALERT,212.61,299.67,60.012,1563255003,"201051344000585","174011545737251",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,1379566.8,1379566.8,8107,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255035,665418.00
07/16/2019 01:30,2,0.000,ALERT,212.38,298.17,59.980,1563255003,"201051344000853","174011545737251",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,1377391.3,1377391.3,8115,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255037,665419.00
07/16/2019 01:30,2,0.000,ALERT,212.61,299.97,60.001,1563255003,"201051344001145","174011545737251",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,1378800.7,1378800.7,8133,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255039,665420.00
07/16/2019 01:30,2,0.000,ALERT,212.38,299.37,60.017,1563255003,"201051344000438","174011545737251",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,1372251.3,1372251.3,8107,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255040,665421.00
07/16/2019 01:30,2,0.000,ALERT,212.16,299.67,60.001,1563255003,"201051344001135","174011545737251",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,1359711.9,1359711.9,8104,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255042,665422.00
07/16/2019 01:30,2,0.000,ALERT,211.93,298.47,59.975,1563255003,"201051344000983","174011545737251",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,1375557.4,1375557.4,8108,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255044,665423.00
07/16/2019 01:30,2,0.000,ALERT,212.38,299.37,60.012,1563255003,"201051344001203","174011545737251",0.00,21.80,0,297.26,303.28,0.0,0.0,0.000,1367744.2,1367744.2,8124,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255046,665424.00
07/16/2019 01:30,2,0.000,ALERT,212.38,299.97,60.012,1563255003,"201051344001230","174011545737251",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,1362476.1,1362476.1,8140,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255048,665425.00
07/16/2019 01:30,2,0.000,ALERT,211.93,299.37,60.043,1563255003,"201051344000646","174011545737251",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,1356404.7,1356404.7,8124,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255049,665426.00
07/16/2019 01:30,2,0.000,ALERT,212.16,298.17,59.964,1563255003,"201051344000867","174011545737251",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,1352757.5,1352757.5,8114,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255051,665427.00
07/16/2019 01:30,2,0.000,ALERT,212.38,297.57,60.001,1563255003,"201051344000633","174011545737251",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,1349664.4,1349664.4,8121,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255053,665428.00
07/16/2019 01:30,2,0.000,ALERT,211.93,299.37,60.012,1563255003,"201051344000955","174011545737251",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,1377079.8,1377079.8,8119,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255055,665429.00
07/16/2019 01:30,2,0.000,ALERT,212.16,297.57,60.017,1563255003,"201051344000648","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1363460.8,1363460.8,8106,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255057,665430.00
07/16/2019 01:30,2,0.000,ALERT,212.38,297.87,60.012,1563255003,"201051344000645","174011545737251",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,1369097.9,1369097.9,8110,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255059,665431.00
07/16/2019 01:30,2,0.000,ALERT,211.93,298.47,60.017,1563255003,"201051344000569","174011545737251",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,1386117.3,1386117.3,8111,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255060,665432.00
07/16/2019 01:30,2,0.000,ALERT,212.16,297.57,59.990,1563255003,"179051228000119","174011545737251",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,172245.4,172245.4,8186,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563255062,665433.00
07/16/2019 01:45,2,0.000,ALERT,211.93,299.37,60.001,1563255904,"201051344000579","174011545737251",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,1387425.1,1387425.1,8118,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255907,665434.00
07/16/2019 01:45,2,0.000,ALERT,211.93,298.47,60.017,1563255904,"201051344001025","174011545737251",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,1372299.7,1372299.7,8113,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255909,665435.00
07/16/2019 01:45,2,0.000,ALERT,212.16,299.07,60.017,1563255904,"201051344001093","174011545737251",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,1354317.6,1354317.6,8130,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255910,665436.00
07/16/2019 01:45,2,0.000,ALERT,211.93,298.77,60.012,1563255904,"201051344000458","174011545737251",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,1368266.9,1368266.9,8103,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255912,665437.00
07/16/2019 01:45,2,0.000,ALERT,212.16,299.67,59.990,1563255904,"201051344000890","174011545737251",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,1369528.4,1369528.4,8116,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255914,665438.00
07/16/2019 01:45,2,0.000,ALERT,211.93,298.77,60.006,1563255904,"201051344000988","174011545737251",0.00,22.00,0,293.66,300.27,0.0,0.0,0.000,1041605.9,1041605.9,8114,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255916,665439.00
07/16/2019 01:45,2,0.000,ALERT,212.61,299.67,60.001,1563255904,"201051344000582","174011545737251",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,1346854.6,1346854.6,8105,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255918,665440.00
07/16/2019 01:45,2,0.000,ALERT,211.93,299.37,60.038,1563255904,"201051344000868","174011545737251",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,1354803.5,1354803.5,8107,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255920,665441.00
07/16/2019 01:45,2,0.000,ALERT,212.61,299.37,60.006,1563255904,"201051344000576","174011545737251",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,1371125.9,1371125.9,8127,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255921,665442.00
07/16/2019 01:45,2,0.000,ALERT,212.16,298.47,60.001,1563255904,"201051344001158","174011545737251",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,1348494.5,1348494.5,8107,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255923,665443.00
07/16/2019 01:45,2,0.000,ALERT,212.16,298.47,60.006,1563255904,"201051344000917","174011545737251",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,1363961.4,1363961.4,8127,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255925,665444.00
07/16/2019 01:45,2,0.000,ALERT,212.16,298.17,60.022,1563255904,"201051344000417","174011545737251",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,1079338.8,1079338.8,8131,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255927,665445.00
07/16/2019 01:45,2,0.000,ALERT,212.38,298.77,60.001,1563255904,"201051344000685","174011545737251",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,1370051.6,1370051.6,8115,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255929,665446.00
07/16/2019 01:45,2,0.000,ALERT,212.38,298.17,60.038,1563255904,"201051344000651","174011545737251",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1364258.5,1364258.5,8112,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255930,665447.00
07/16/2019 01:45,2,0.000,ALERT,211.93,299.37,59.996,1563255904,"201051344000594","174011545737251",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,1374444.1,1374444.1,8112,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255932,665448.00
07/16/2019 01:45,2,0.000,ALERT,212.16,298.47,60.001,1563255904,"201051344000469","174011545737251",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,1354557.3,1354557.3,8119,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255934,665449.00
07/16/2019 01:45,2,0.000,ALERT,212.38,299.07,60.006,1563255904,"201051344000585","174011545737251",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,1379566.8,1379566.8,8109,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255936,665450.00
07/16/2019 01:45,2,0.000,ALERT,212.61,298.47,60.006,1563255904,"201051344000853","174011545737251",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1377391.3,1377391.3,8117,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255938,665451.00
07/16/2019 01:45,2,0.000,ALERT,212.38,299.37,60.012,1563255904,"201051344001145","174011545737251",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,1378800.7,1378800.7,8135,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255939,665452.00
07/16/2019 01:45,2,0.000,ALERT,212.38,299.07,60.006,1563255904,"201051344000438","174011545737251",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,1372251.3,1372251.3,8109,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255941,665453.00
07/16/2019 01:45,2,0.000,ALERT,211.93,299.07,60.001,1563255904,"201051344001135","174011545737251",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,1359711.9,1359711.9,8106,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255943,665454.00
07/16/2019 01:45,2,0.000,ALERT,212.16,299.07,60.054,1563255904,"201051344000983","174011545737251",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,1375557.4,1375557.4,8110,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255945,665455.00
07/16/2019 01:45,2,0.000,ALERT,212.16,298.47,60.012,1563255904,"201051344001203","174011545737251",0.00,22.00,0,296.96,302.68,0.0,0.0,0.000,1367744.2,1367744.2,8126,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255947,665456.00
07/16/2019 01:45,2,0.000,ALERT,212.16,299.37,60.017,1563255904,"201051344001230","174011545737251",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,1362476.1,1362476.1,8142,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255949,665457.00
07/16/2019 01:45,2,0.000,ALERT,211.93,298.77,60.022,1563255904,"201051344000646","174011545737251",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,1356404.7,1356404.7,8126,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255950,665458.00
07/16/2019 01:45,2,0.000,ALERT,212.38,298.77,60.022,1563255904,"201051344000867","174011545737251",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,1352757.5,1352757.5,8116,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255952,665459.00
07/16/2019 01:45,2,0.000,ALERT,212.61,298.47,60.017,1563255904,"201051344000633","174011545737251",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,1349664.4,1349664.4,8123,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255954,665460.00
07/16/2019 01:45,2,0.000,ALERT,211.70,299.07,60.017,1563255904,"201051344000955","174011545737251",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,1377079.8,1377079.8,8121,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255956,665461.00
07/16/2019 01:45,2,0.000,ALERT,212.16,298.17,60.070,1563255904,"201051344000648","174011545737251",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,1363460.8,1363460.8,8108,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255958,665462.00
07/16/2019 01:45,2,0.000,ALERT,212.38,298.77,60.012,1563255904,"201051344000645","174011545737251",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,1369097.9,1369097.9,8112,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563255959,665463.00
07/16/2019 01:45,2,0.000,ALERT,212.16,299.37,60.022,1563255904,"201051344000569","174011545737251",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,1386117.3,1386117.3,8113,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563255961,665464.00
07/16/2019 01:45,2,0.000,ALERT,212.16,298.17,60.022,1563255904,"179051228000119","174011545737251",0.00,23.50,0,294.26,299.67,0.0,0.0,0.000,172245.4,172245.4,8188,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563255963,665465.00
07/16/2019 02:00,2,0.000,ALERT,211.70,299.67,60.033,1563256803,"201051344000579","174011545737251",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,1387425.1,1387425.1,8120,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256806,665466.00
07/16/2019 02:00,2,0.000,ALERT,211.48,297.87,60.006,1563256803,"201051344001025","174011545737251",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,1372299.7,1372299.7,8115,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256807,665467.00
07/16/2019 02:00,2,0.000,ALERT,211.70,298.47,59.959,1563256803,"201051344001093","174011545737251",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,1354317.6,1354317.6,8132,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256809,665468.00
07/16/2019 02:00,2,0.000,ALERT,211.70,299.07,60.012,1563256803,"201051344000458","174011545737251",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,1368266.9,1368266.9,8105,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563256811,665469.00
07/16/2019 02:00,2,0.000,ALERT,211.48,298.77,60.001,1563256803,"201051344000890","174011545737251",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,1369528.4,1369528.4,8118,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563256813,665470.00
07/16/2019 02:00,2,0.000,ALERT,211.70,299.07,60.001,1563256803,"201051344000988","174011545737251",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,1041605.9,1041605.9,8116,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256815,665471.00
07/16/2019 02:00,2,0.000,ALERT,212.16,299.37,60.006,1563256803,"201051344000582","174011545737251",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,1346854.6,1346854.6,8107,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256817,665472.00
07/16/2019 02:00,2,0.000,ALERT,211.93,299.97,60.028,1563256803,"201051344000868","174011545737251",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,1354803.5,1354803.5,8109,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256819,665473.00
07/16/2019 02:00,2,0.000,ALERT,212.38,299.67,60.012,1563256803,"201051344000576","174011545737251",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,1371125.9,1371125.9,8129,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256820,665474.00
07/16/2019 02:00,2,0.000,ALERT,211.93,298.77,60.006,1563256803,"201051344001158","174011545737251",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,1348494.5,1348494.5,8109,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256822,665475.00
07/16/2019 02:00,2,0.000,ALERT,211.93,298.17,60.006,1563256803,"201051344000917","174011545737251",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,1363961.4,1363961.4,8129,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256824,665476.00
07/16/2019 02:00,2,0.000,ALERT,211.93,298.17,60.006,1563256803,"201051344000417","174011545737251",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,1079338.8,1079338.8,8133,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256826,665477.00
07/16/2019 02:00,2,0.000,ALERT,212.16,298.77,60.043,1563256803,"201051344000685","174011545737251",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,1370051.6,1370051.6,8117,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563256828,665478.00
07/16/2019 02:00,2,0.000,ALERT,211.93,297.87,60.017,1563256803,"201051344000651","174011545737251",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,1364258.5,1364258.5,8114,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256830,665479.00
07/16/2019 02:00,2,0.000,ALERT,211.70,299.97,60.001,1563256803,"201051344000594","174011545737251",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,1374444.1,1374444.1,8114,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256831,665480.00
07/16/2019 02:00,2,0.000,ALERT,212.16,299.07,59.969,1563256803,"201051344000469","174011545737251",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,1354557.3,1354557.3,8121,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256833,665481.00
07/16/2019 02:00,2,0.000,ALERT,211.93,298.77,59.975,1563256803,"201051344000585","174011545737251",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,1379566.8,1379566.8,8111,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563256835,665482.00
07/16/2019 02:00,2,0.000,ALERT,212.38,299.07,60.001,1563256803,"201051344000853","174011545737251",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,1377391.3,1377391.3,8119,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256837,665483.00
07/16/2019 02:00,2,0.000,ALERT,212.16,299.07,60.054,1563256803,"201051344001145","174011545737251",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,1378800.7,1378800.7,8137,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563256839,665484.00
07/16/2019 02:00,2,0.000,ALERT,211.93,298.77,60.006,1563256803,"201051344000438","174011545737251",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,1372251.3,1372251.3,8111,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256841,665485.00
07/16/2019 02:00,2,0.000,ALERT,211.48,298.47,60.006,1563256803,"201051344001135","174011545737251",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,1359711.9,1359711.9,8108,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256842,665486.00
07/16/2019 02:00,2,0.000,ALERT,211.93,299.37,60.006,1563256803,"201051344000983","174011545737251",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,1375557.4,1375557.4,8112,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563256844,665487.00
07/16/2019 02:00,2,0.000,ALERT,211.93,298.17,60.006,1563256803,"201051344001203","174011545737251",0.00,22.50,0,296.96,302.37,0.0,0.0,0.000,1367744.2,1367744.2,8128,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256846,665488.00
07/16/2019 02:00,2,0.000,ALERT,211.70,299.07,59.964,1563256803,"201051344001230","174011545737251",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,1362476.1,1362476.1,8144,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256848,665489.00
07/16/2019 02:00,2,0.000,ALERT,211.48,298.47,59.953,1563256803,"201051344000646","174011545737251",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,1356404.7,1356404.7,8128,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256850,665490.00
07/16/2019 02:00,2,0.000,ALERT,212.16,299.07,59.975,1563256803,"201051344000867","174011545737251",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,1352757.5,1352757.5,8118,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256852,665491.00
07/16/2019 02:00,2,0.000,ALERT,212.38,298.77,60.001,1563256803,"201051344000633","174011545737251",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,1349664.4,1349664.4,8125,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256853,665492.00
07/16/2019 02:00,2,0.000,ALERT,211.48,298.47,59.996,1563256803,"201051344000955","174011545737251",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,1377079.8,1377079.8,8123,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256855,665493.00
07/16/2019 02:00,2,0.000,ALERT,212.16,298.77,59.996,1563256803,"201051344000648","174011545737251",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,1363460.8,1363460.8,8110,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256857,665494.00
07/16/2019 02:00,2,0.000,ALERT,212.38,299.07,60.012,1563256803,"201051344000645","174011545737251",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,1369097.9,1369097.9,8114,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256859,665495.00
07/16/2019 02:00,2,0.000,ALERT,211.93,299.67,59.996,1563256803,"201051344000569","174011545737251",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,1386117.3,1386117.3,8115,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563256861,665496.00
07/16/2019 02:00,2,0.000,ALERT,212.16,298.47,59.959,1563256803,"179051228000119","174011545737251",0.00,23.80,0,295.16,299.67,0.0,0.0,0.000,172245.4,172245.4,8190,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563256862,665497.00
07/16/2019 02:15,2,0.000,ALERT,211.25,297.26,59.996,1563257704,"201051344000579","174011545737251",0.00,22.50,0,284.64,310.49,0.0,0.0,0.000,1387425.1,1387425.1,8122,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563257706,665498.00
07/16/2019 02:15,2,0.000,ALERT,211.48,295.46,59.985,1563257704,"201051344001025","174011545737251",0.00,22.00,0,283.14,307.78,0.0,0.0,0.000,1372299.7,1372299.7,8117,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257708,665499.00
