ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 02:15,2,0.000,ALERT,211.70,296.36,59.996,1563257704,"201051344001093","174011545737251",0.00,23.00,0,283.14,308.09,0.0,0.0,0.000,1354317.6,1354317.6,8134,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257709,665500.00
07/16/2019 02:15,2,0.000,ALERT,211.25,296.96,59.996,1563257704,"201051344000458","174011545737251",0.00,22.80,0,284.04,310.79,0.0,0.0,0.000,1368266.9,1368266.9,8107,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257711,665501.00
07/16/2019 02:15,2,0.000,ALERT,211.48,296.66,60.001,1563257704,"201051344000890","174011545737251",0.00,22.50,0,284.04,308.39,0.0,0.0,0.000,1369528.4,1369528.4,8120,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257713,665502.00
07/16/2019 02:15,2,0.000,ALERT,211.25,296.66,59.996,1563257704,"201051344000988","174011545737251",0.00,22.50,0,281.64,309.29,0.0,0.0,0.000,1041605.9,1041605.9,8118,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257715,665503.00
07/16/2019 02:15,2,0.000,ALERT,211.93,297.26,59.990,1563257704,"201051344000582","174011545737251",0.00,22.30,0,284.04,308.99,0.0,0.0,0.000,1346854.6,1346854.6,8109,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563257717,665504.00
07/16/2019 02:15,2,0.000,ALERT,211.25,297.26,59.996,1563257704,"201051344000868","174011545737251",0.00,22.30,0,284.64,312.29,0.0,0.0,0.000,1354803.5,1354803.5,8111,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257718,665505.00
07/16/2019 02:15,2,0.000,ALERT,211.70,297.26,59.996,1563257704,"201051344000576","174011545737251",0.00,22.30,0,284.04,310.49,0.0,0.0,0.000,1371125.9,1371125.9,8131,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257720,665506.00
07/16/2019 02:15,2,0.000,ALERT,211.48,296.96,59.985,1563257704,"201051344001158","174011545737251",0.00,22.00,0,283.14,308.99,0.0,0.0,0.000,1348494.5,1348494.5,8111,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257722,665507.00
07/16/2019 02:15,2,0.000,ALERT,211.70,295.76,59.996,1563257704,"201051344000917","174011545737251",0.00,23.30,0,282.24,307.18,0.0,0.0,0.000,1363961.4,1363961.4,8131,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257724,665508.00
07/16/2019 02:15,2,0.000,ALERT,211.70,295.76,59.996,1563257704,"201051344000417","174011545737251",0.00,22.50,0,282.84,306.88,0.0,0.0,0.000,1079338.8,1079338.8,8135,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257726,665509.00
07/16/2019 02:15,2,0.000,ALERT,211.93,296.36,59.990,1563257704,"201051344000685","174011545737251",0.00,22.50,0,283.44,307.78,0.0,0.0,0.000,1370051.6,1370051.6,8119,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257728,665510.00
07/16/2019 02:15,2,0.000,ALERT,211.70,295.76,60.012,1563257704,"201051344000651","174011545737251",0.00,22.00,0,282.84,307.18,0.0,0.0,0.000,1364258.5,1364258.5,8116,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563257729,665511.00
07/16/2019 02:15,2,0.000,ALERT,211.25,297.87,60.001,1563257704,"201051344000594","174011545737251",0.00,22.30,0,283.74,312.29,0.0,0.0,0.000,1374444.1,1374444.1,8116,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257731,665512.00
07/16/2019 02:15,2,0.000,ALERT,211.48,296.96,60.006,1563257704,"201051344000469","174011545737251",0.00,21.80,0,282.84,309.29,0.0,0.0,0.000,1354557.3,1354557.3,8123,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257734,665513.00
07/16/2019 02:15,2,0.000,ALERT,211.70,296.36,60.017,1563257704,"201051344000585","174011545737251",0.00,22.50,0,282.84,308.09,0.0,0.0,0.000,1379566.8,1379566.8,8113,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563257736,665514.00
07/16/2019 02:15,2,0.000,ALERT,211.93,296.96,59.959,1563257704,"201051344000853","174011545737251",0.00,22.00,0,284.04,310.49,0.0,0.0,0.000,1377391.3,1377391.3,8121,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257737,665515.00
07/16/2019 02:15,2,0.000,ALERT,211.70,296.36,59.990,1563257704,"201051344001145","174011545737251",0.00,22.30,0,284.04,308.09,0.0,0.0,0.000,1378800.7,1378800.7,8139,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257739,665516.00
07/16/2019 02:15,2,0.000,ALERT,211.48,295.76,59.975,1563257704,"201051344000438","174011545737251",0.00,22.30,0,283.44,307.78,0.0,0.0,0.000,1372251.3,1372251.3,8113,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257741,665517.00
07/16/2019 02:15,2,0.000,ALERT,211.25,295.76,59.985,1563257704,"201051344001135","174011545737251",0.00,22.50,0,283.44,308.09,0.0,0.0,0.000,1359711.9,1359711.9,8110,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257743,665518.00
07/16/2019 02:15,2,0.000,ALERT,211.48,296.96,59.975,1563257704,"201051344000983","174011545737251",0.00,22.50,0,284.34,310.79,0.0,0.0,0.000,1375557.4,1375557.4,8114,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563257745,665519.00
07/16/2019 02:15,2,0.000,ALERT,211.48,295.76,59.996,1563257704,"201051344001203","174011545737251",0.00,22.50,0,283.14,308.69,0.0,0.0,0.000,1367744.2,1367744.2,8130,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257747,665520.00
07/16/2019 02:15,2,0.000,ALERT,211.48,296.06,60.001,1563257704,"201051344001230","174011545737251",0.00,22.30,0,283.74,308.09,0.0,0.0,0.000,1362476.1,1362476.1,8146,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563257748,665521.00
07/16/2019 02:15,2,0.000,ALERT,211.03,295.46,59.996,1563257704,"201051344000646","174011545737251",0.00,22.30,0,282.54,307.48,0.0,0.0,0.000,1356404.7,1356404.7,8130,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257750,665522.00
07/16/2019 02:15,2,0.000,ALERT,211.70,296.66,59.996,1563257704,"201051344000867","174011545737251",0.00,22.80,0,284.04,312.29,0.0,0.0,0.000,1352757.5,1352757.5,8120,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257752,665523.00
07/16/2019 02:15,2,0.000,ALERT,211.93,296.36,60.001,1563257704,"201051344000633","174011545737251",0.00,22.30,0,281.94,311.09,0.0,0.0,0.000,1349664.4,1349664.4,8127,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257754,665524.00
07/16/2019 02:15,2,0.000,ALERT,211.25,296.06,59.996,1563257704,"201051344000955","174011545737251",0.00,22.80,0,283.44,307.78,0.0,0.0,0.000,1377079.8,1377079.8,8125,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563257756,665525.00
07/16/2019 02:15,2,0.000,ALERT,211.70,296.36,60.001,1563257704,"201051344000648","174011545737251",0.00,22.00,0,283.44,311.39,0.0,0.0,0.000,1363460.8,1363460.8,8112,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257758,665526.00
07/16/2019 02:15,2,0.000,ALERT,211.93,296.66,59.996,1563257704,"201051344000645","174011545737251",0.00,22.80,0,283.74,310.79,0.0,0.0,0.000,1369097.9,1369097.9,8116,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257759,665527.00
07/16/2019 02:15,2,0.000,ALERT,211.48,297.26,60.006,1563257704,"201051344000569","174011545737251",0.00,22.50,0,284.64,311.09,0.0,0.0,0.000,1386117.3,1386117.3,8117,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563257761,665528.00
07/16/2019 02:15,2,0.000,ALERT,211.70,296.36,59.996,1563257704,"179051228000119","174011545737251",0.00,24.00,0,282.54,309.59,0.0,0.0,0.000,172245.4,172245.4,8192,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563257763,665529.00
07/16/2019 02:30,2,0.000,ALERT,211.25,297.26,60.043,1563258604,"201051344000579","174011545737251",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,1387425.1,1387425.1,8124,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258606,665530.00
07/16/2019 02:30,2,0.000,ALERT,211.48,295.46,60.012,1563258604,"201051344001025","174011545737251",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,1372299.7,1372299.7,8119,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258608,665531.00
07/16/2019 02:30,2,0.000,ALERT,211.48,295.76,59.975,1563258604,"201051344001093","174011545737251",0.00,22.80,0,293.96,297.57,0.0,0.0,0.000,1354317.6,1354317.6,8136,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563258610,665532.00
07/16/2019 02:30,2,0.000,ALERT,211.25,296.96,59.985,1563258604,"201051344000458","174011545737251",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,1368266.9,1368266.9,8109,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258612,665533.00
07/16/2019 02:30,2,0.000,ALERT,211.48,296.36,60.012,1563258604,"201051344000890","174011545737251",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,1369528.4,1369528.4,8122,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258614,665534.00
07/16/2019 02:30,2,0.000,ALERT,211.25,296.96,60.012,1563258604,"201051344000988","174011545737251",0.00,22.50,0,292.46,298.17,0.0,0.0,0.000,1041605.9,1041605.9,8120,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258615,665535.00
07/16/2019 02:30,2,0.000,ALERT,211.93,296.96,60.001,1563258604,"201051344000582","174011545737251",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,1346854.6,1346854.6,8111,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258617,665536.00
07/16/2019 02:30,2,0.000,ALERT,211.25,297.57,60.028,1563258604,"201051344000868","174011545737251",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,1354803.5,1354803.5,8113,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258619,665537.00
07/16/2019 02:30,2,0.000,ALERT,211.70,297.26,59.990,1563258604,"201051344000576","174011545737251",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,1371125.9,1371125.9,8133,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563258621,665538.00
07/16/2019 02:30,2,0.000,ALERT,211.25,296.36,60.017,1563258604,"201051344001158","174011545737251",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,1348494.5,1348494.5,8113,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258623,665539.00
07/16/2019 02:30,2,0.000,ALERT,211.70,295.76,60.006,1563258604,"201051344000917","174011545737251",0.00,23.00,0,292.76,297.26,0.0,0.0,0.000,1363961.4,1363961.4,8133,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258624,665540.00
07/16/2019 02:30,2,0.000,ALERT,211.70,295.16,60.006,1563258604,"201051344000417","174011545737251",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,1079338.8,1079338.8,8137,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563258626,665541.00
07/16/2019 02:30,2,0.000,ALERT,211.70,296.06,60.006,1563258604,"201051344000685","174011545737251",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,1370051.6,1370051.6,8121,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258628,665542.00
07/16/2019 02:30,2,0.000,ALERT,211.70,295.16,59.980,1563258604,"201051344000651","174011545737251",0.00,22.00,0,293.66,297.26,0.0,0.0,0.000,1364258.5,1364258.5,8118,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258630,665543.00
07/16/2019 02:30,2,0.000,ALERT,211.03,297.26,60.006,1563258604,"201051344000594","174011545737251",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,1374444.1,1374444.1,8118,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258632,665544.00
07/16/2019 02:30,2,0.000,ALERT,211.25,296.66,59.985,1563258604,"201051344000469","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1354557.3,1354557.3,8125,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258634,665545.00
07/16/2019 02:30,2,0.000,ALERT,211.70,296.36,60.017,1563258604,"201051344000585","174011545737251",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,1379566.8,1379566.8,8115,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258636,665546.00
07/16/2019 02:30,2,0.000,ALERT,211.93,296.66,60.006,1563258604,"201051344000853","174011545737251",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,1377391.3,1377391.3,8123,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258638,665547.00
07/16/2019 02:30,2,0.000,ALERT,211.93,296.66,60.022,1563258604,"201051344001145","174011545737251",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,1378800.7,1378800.7,8141,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258639,665548.00
07/16/2019 02:30,2,0.000,ALERT,211.70,296.36,60.006,1563258604,"201051344000438","174011545737251",0.00,22.30,0,293.96,297.57,0.0,0.0,0.000,1372251.3,1372251.3,8115,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258641,665549.00
07/16/2019 02:30,2,0.000,ALERT,211.25,296.06,60.001,1563258604,"201051344001135","174011545737251",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,1359711.9,1359711.9,8112,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563258643,665550.00
07/16/2019 02:30,2,0.000,ALERT,211.48,297.26,60.006,1563258604,"201051344000983","174011545737251",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,1375557.4,1375557.4,8116,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258645,665551.00
07/16/2019 02:30,2,0.000,ALERT,211.48,295.46,59.969,1563258604,"201051344001203","174011545737251",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,1367744.2,1367744.2,8132,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258647,665552.00
07/16/2019 02:30,2,0.000,ALERT,211.48,296.06,60.006,1563258604,"201051344001230","174011545737251",0.00,22.30,0,294.26,297.57,0.0,0.0,0.000,1362476.1,1362476.1,8148,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563258649,665553.00
07/16/2019 02:30,2,0.000,ALERT,211.03,295.46,60.001,1563258604,"201051344000646","174011545737251",0.00,22.30,0,293.06,296.96,0.0,0.0,0.000,1356404.7,1356404.7,8132,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258650,665554.00
07/16/2019 02:30,2,0.000,ALERT,211.48,296.66,60.012,1563258604,"201051344000867","174011545737251",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,1352757.5,1352757.5,8122,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258652,665555.00
07/16/2019 02:30,2,0.000,ALERT,211.70,296.36,60.012,1563258604,"201051344000633","174011545737251",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,1349664.4,1349664.4,8129,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258654,665556.00
07/16/2019 02:30,2,0.000,ALERT,211.25,296.06,60.017,1563258604,"201051344000955","174011545737251",0.00,22.50,0,293.96,297.26,0.0,0.0,0.000,1377079.8,1377079.8,8127,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258656,665557.00
07/16/2019 02:30,2,0.000,ALERT,211.48,296.06,60.022,1563258604,"201051344000648","174011545737251",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,1363460.8,1363460.8,8114,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563258658,665558.00
07/16/2019 02:30,2,0.000,ALERT,211.70,296.66,60.022,1563258604,"201051344000645","174011545737251",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,1369097.9,1369097.9,8118,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258660,665559.00
07/16/2019 02:30,2,0.000,ALERT,211.25,297.26,59.990,1563258604,"201051344000569","174011545737251",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,1386117.3,1386117.3,8119,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563258662,665560.00
07/16/2019 02:30,2,0.000,ALERT,211.48,296.36,60.033,1563258604,"179051228000119","174011545737251",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,172245.4,172245.4,8194,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563258664,665561.00
07/16/2019 02:45,2,0.000,ALERT,211.25,296.96,59.948,1563259504,"201051344000579","174011545737251",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,1387425.1,1387425.1,8126,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259506,665562.00
07/16/2019 02:45,2,0.000,ALERT,211.25,295.16,59.990,1563259504,"201051344001025","174011545737251",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,1372299.7,1372299.7,8121,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259508,665563.00
07/16/2019 02:45,2,0.000,ALERT,211.48,295.76,60.017,1563259504,"201051344001093","174011545737251",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,1354317.6,1354317.6,8138,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259509,665564.00
07/16/2019 02:45,2,0.000,ALERT,211.25,296.66,59.975,1563259504,"201051344000458","174011545737251",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,1368266.9,1368266.9,8111,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259511,665565.00
07/16/2019 02:45,2,0.000,ALERT,211.03,296.06,59.975,1563259504,"201051344000890","174011545737251",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,1369528.4,1369528.4,8124,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563259513,665566.00
07/16/2019 02:45,2,0.000,ALERT,211.25,296.36,59.964,1563259504,"201051344000988","174011545737251",0.00,22.50,0,292.46,298.17,0.0,0.0,0.000,1041605.9,1041605.9,8122,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259515,665567.00
07/16/2019 02:45,2,0.000,ALERT,211.70,296.36,60.028,1563259504,"201051344000582","174011545737251",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,1346854.6,1346854.6,8113,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563259517,665568.00
07/16/2019 02:45,2,0.000,ALERT,211.25,297.26,59.985,1563259504,"201051344000868","174011545737251",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,1354803.5,1354803.5,8115,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259518,665569.00
07/16/2019 02:45,2,0.000,ALERT,211.93,296.96,59.990,1563259504,"201051344000576","174011545737251",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,1371125.9,1371125.9,8135,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259520,665570.00
07/16/2019 02:45,2,0.000,ALERT,211.48,296.36,59.943,1563259504,"201051344001158","174011545737251",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,1348494.5,1348494.5,8115,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259522,665571.00
07/16/2019 02:45,2,0.000,ALERT,211.25,295.46,60.006,1563259504,"201051344000917","174011545737251",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,1363961.4,1363961.4,8135,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259524,665572.00
07/16/2019 02:45,2,0.000,ALERT,211.48,295.16,59.990,1563259504,"201051344000417","174011545737251",0.00,22.50,0,293.06,296.96,0.0,0.0,0.000,1079338.8,1079338.8,8139,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563259526,665573.00
07/16/2019 02:45,2,0.000,ALERT,211.70,296.06,60.049,1563259504,"201051344000685","174011545737251",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,1370051.6,1370051.6,8123,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259528,665574.00
07/16/2019 02:45,2,0.000,ALERT,211.48,295.46,60.006,1563259504,"201051344000651","174011545737251",0.00,22.00,0,293.06,297.26,0.0,0.0,0.000,1364258.5,1364258.5,8120,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563259529,665575.00
07/16/2019 02:45,2,0.000,ALERT,211.25,297.87,59.964,1563259504,"201051344000594","174011545737251",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,1374444.1,1374444.1,8120,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259531,665576.00
07/16/2019 02:45,2,0.000,ALERT,211.48,296.66,60.001,1563259504,"201051344000469","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1354557.3,1354557.3,8127,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259533,665577.00
07/16/2019 02:45,2,0.000,ALERT,211.48,296.36,60.006,1563259504,"201051344000585","174011545737251",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,1379566.8,1379566.8,8117,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259535,665578.00
07/16/2019 02:45,2,0.000,ALERT,211.93,296.96,60.028,1563259504,"201051344000853","174011545737251",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,1377391.3,1377391.3,8125,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259537,665579.00
07/16/2019 02:45,2,0.000,ALERT,211.70,296.36,59.985,1563259504,"201051344001145","174011545737251",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,1378800.7,1378800.7,8143,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259539,665580.00
07/16/2019 02:45,2,0.000,ALERT,211.48,296.06,60.006,1563259504,"201051344000438","174011545737251",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,1372251.3,1372251.3,8117,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259540,665581.00
07/16/2019 02:45,2,0.000,ALERT,211.03,296.06,60.001,1563259504,"201051344001135","174011545737251",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,1359711.9,1359711.9,8114,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259542,665582.00
07/16/2019 02:45,2,0.000,ALERT,211.48,297.26,59.996,1563259504,"201051344000983","174011545737251",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,1375557.4,1375557.4,8118,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259544,665583.00
07/16/2019 02:45,2,0.000,ALERT,211.48,295.76,60.001,1563259504,"201051344001203","174011545737251",0.00,22.50,0,293.66,299.67,0.0,0.0,0.000,1367744.2,1367744.2,8134,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259546,665584.00
07/16/2019 02:45,2,0.000,ALERT,211.25,296.06,60.006,1563259504,"201051344001230","174011545737251",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,1362476.1,1362476.1,8150,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259548,665585.00
07/16/2019 02:45,2,0.000,ALERT,211.03,295.76,60.028,1563259504,"201051344000646","174011545737251",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,1356404.7,1356404.7,8134,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259550,665586.00
07/16/2019 02:45,2,0.000,ALERT,211.70,296.66,60.001,1563259504,"201051344000867","174011545737251",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,1352757.5,1352757.5,8124,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259551,665587.00
07/16/2019 02:45,2,0.000,ALERT,211.93,296.36,59.996,1563259504,"201051344000633","174011545737251",0.00,22.00,0,292.76,297.87,0.0,0.0,0.000,1349664.4,1349664.4,8131,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259553,665588.00
07/16/2019 02:45,2,0.000,ALERT,211.03,296.06,60.001,1563259504,"201051344000955","174011545737251",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,1377079.8,1377079.8,8129,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259555,665589.00
07/16/2019 02:45,2,0.000,ALERT,211.70,296.06,60.001,1563259504,"201051344000648","174011545737251",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,1363460.8,1363460.8,8116,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259557,665590.00
07/16/2019 02:45,2,0.000,ALERT,211.93,296.66,59.990,1563259504,"201051344000645","174011545737251",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,1369097.9,1369097.9,8120,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259559,665591.00
07/16/2019 02:45,2,0.000,ALERT,211.48,297.26,60.001,1563259504,"201051344000569","174011545737251",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,1386117.3,1386117.3,8121,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563259560,665592.00
07/16/2019 02:45,2,0.000,ALERT,211.70,296.36,59.953,1563259504,"179051228000119","174011545737251",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,172245.4,172245.4,8196,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563259562,665593.00
07/16/2019 03:00,2,0.000,ALERT,211.70,297.26,59.975,1563260404,"201051344000579","174011545737251",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,1387425.1,1387425.1,8128,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563260406,665594.00
07/16/2019 03:00,2,0.000,ALERT,210.80,294.56,59.985,1563260404,"201051344001025","174011545737251",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,1372299.7,1372299.7,8123,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260408,665595.00
07/16/2019 03:00,2,0.000,ALERT,211.03,295.46,59.980,1563260404,"201051344001093","174011545737251",0.00,23.00,0,293.66,297.26,0.0,0.0,0.000,1354317.6,1354317.6,8140,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260410,665596.00
07/16/2019 03:00,2,0.000,ALERT,211.70,297.26,59.975,1563260404,"201051344000458","174011545737251",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,1368266.9,1368266.9,8113,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260411,665597.00
07/16/2019 03:00,2,0.000,ALERT,210.80,295.76,59.985,1563260404,"201051344000890","174011545737251",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,1369528.4,1369528.4,8126,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260413,665598.00
07/16/2019 03:00,2,0.000,ALERT,211.70,296.96,59.985,1563260404,"201051344000988","174011545737251",0.00,22.50,0,292.16,298.17,0.0,0.0,0.000,1041605.9,1041605.9,8124,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260415,665599.00
07/16/2019 03:00,2,0.000,ALERT,211.48,296.06,59.964,1563260404,"201051344000582","174011545737251",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,1346854.6,1346854.6,8115,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260417,665600.00
07/16/2019 03:00,2,0.000,ALERT,211.70,297.57,59.985,1563260404,"201051344000868","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1354803.5,1354803.5,8117,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260419,665601.00
07/16/2019 03:00,2,0.000,ALERT,212.16,297.57,59.980,1563260404,"201051344000576","174011545737251",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,1371125.9,1371125.9,8137,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260421,665602.00
07/16/2019 03:00,2,0.000,ALERT,211.70,296.66,59.980,1563260404,"201051344001158","174011545737251",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,1348494.5,1348494.5,8117,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563260423,665603.00
07/16/2019 03:00,2,0.000,ALERT,211.03,294.86,60.006,1563260404,"201051344000917","174011545737251",0.00,23.30,0,292.76,296.66,0.0,0.0,0.000,1363961.4,1363961.4,8137,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563260424,665604.00
07/16/2019 03:00,2,0.000,ALERT,211.03,294.56,59.985,1563260404,"201051344000417","174011545737251",0.00,22.50,0,293.06,296.66,0.0,0.0,0.000,1079338.8,1079338.8,8141,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260426,665605.00
07/16/2019 03:00,2,0.000,ALERT,211.25,295.16,59.985,1563260404,"201051344000685","174011545737251",0.00,22.80,0,293.66,297.26,0.0,0.0,0.000,1370051.6,1370051.6,8125,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260428,665606.00
07/16/2019 03:00,2,0.000,ALERT,211.03,294.56,59.996,1563260404,"201051344000651","174011545737251",0.00,22.00,0,293.36,296.96,0.0,0.0,0.000,1364258.5,1364258.5,8122,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563260430,665607.00
07/16/2019 03:00,2,0.000,ALERT,211.70,297.87,59.980,1563260404,"201051344000594","174011545737251",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,1374444.1,1374444.1,8122,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260432,665608.00
07/16/2019 03:00,2,0.000,ALERT,211.93,296.96,59.980,1563260404,"201051344000469","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1354557.3,1354557.3,8129,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260433,665609.00
07/16/2019 03:00,2,0.000,ALERT,211.25,295.46,59.948,1563260404,"201051344000585","174011545737251",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,1379566.8,1379566.8,8119,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260435,665610.00
07/16/2019 03:00,2,0.000,ALERT,212.38,296.96,60.028,1563260404,"201051344000853","174011545737251",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,1377391.3,1377391.3,8127,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260437,665611.00
07/16/2019 03:00,2,0.000,ALERT,211.25,295.46,59.980,1563260404,"201051344001145","174011545737251",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,1378800.7,1378800.7,8145,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260439,665612.00
07/16/2019 03:00,2,0.000,ALERT,211.03,295.16,59.980,1563260404,"201051344000438","174011545737251",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,1372251.3,1372251.3,8119,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260441,665613.00
07/16/2019 03:00,2,0.000,ALERT,210.80,295.16,59.980,1563260404,"201051344001135","174011545737251",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,1359711.9,1359711.9,8116,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260443,665614.00
07/16/2019 03:00,2,0.000,ALERT,211.93,297.57,59.996,1563260404,"201051344000983","174011545737251",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,1375557.4,1375557.4,8120,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260444,665615.00
07/16/2019 03:00,2,0.000,ALERT,211.25,294.86,59.975,1563260404,"201051344001203","174011545737251",0.00,22.50,0,293.96,299.37,0.0,0.0,0.000,1367744.2,1367744.2,8136,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260446,665616.00
07/16/2019 03:00,2,0.000,ALERT,211.03,295.46,60.028,1563260404,"201051344001230","174011545737251",0.00,22.50,0,294.26,297.57,0.0,0.0,0.000,1362476.1,1362476.1,8152,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563260448,665617.00
07/16/2019 03:00,2,0.000,ALERT,210.80,295.16,59.985,1563260404,"201051344000646","174011545737251",0.00,22.50,0,293.36,296.96,0.0,0.0,0.000,1356404.7,1356404.7,8136,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260450,665618.00
07/16/2019 03:00,2,0.000,ALERT,211.93,297.57,59.985,1563260404,"201051344000867","174011545737251",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,1352757.5,1352757.5,8126,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260452,665619.00
07/16/2019 03:00,2,0.000,ALERT,212.38,297.26,59.985,1563260404,"201051344000633","174011545737251",0.00,22.30,0,293.06,298.17,0.0,0.0,0.000,1349664.4,1349664.4,8133,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563260454,665620.00
07/16/2019 03:00,2,0.000,ALERT,210.80,295.46,59.996,1563260404,"201051344000955","174011545737251",0.00,22.80,0,293.96,297.26,0.0,0.0,0.000,1377079.8,1377079.8,8131,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563260455,665621.00
07/16/2019 03:00,2,0.000,ALERT,212.16,296.96,59.990,1563260404,"201051344000648","174011545737251",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,1363460.8,1363460.8,8118,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563260457,665622.00
07/16/2019 03:00,2,0.000,ALERT,212.16,297.26,60.017,1563260404,"201051344000645","174011545737251",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,1369097.9,1369097.9,8122,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260459,665623.00
07/16/2019 03:00,2,0.000,ALERT,211.70,297.87,59.990,1563260404,"201051344000569","174011545737251",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,1386117.3,1386117.3,8123,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563260461,665624.00
07/16/2019 03:00,2,0.000,ALERT,212.16,296.96,59.985,1563260404,"179051228000119","174011545737251",0.00,24.30,0,293.06,298.17,0.0,0.0,0.000,172245.4,172245.4,8198,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563260463,665625.00
07/16/2019 03:15,2,0.000,ALERT,211.70,298.17,59.996,1563261304,"201051344000579","174011545737251",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,1387425.1,1387425.1,8130,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261306,665626.00
07/16/2019 03:15,2,0.000,ALERT,211.48,295.46,59.990,1563261304,"201051344001025","174011545737251",0.00,22.30,0,292.76,298.17,0.0,0.0,0.000,1372299.7,1372299.7,8125,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261308,665627.00
07/16/2019 03:15,2,0.000,ALERT,211.48,295.76,60.001,1563261304,"201051344001093","174011545737251",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,1354317.6,1354317.6,8142,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261309,665628.00
07/16/2019 03:15,2,0.000,ALERT,211.70,297.57,59.996,1563261304,"201051344000458","174011545737251",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,1368266.9,1368266.9,8115,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261311,665629.00
07/16/2019 03:15,2,0.000,ALERT,211.48,296.36,59.996,1563261304,"201051344000890","174011545737251",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,1369528.4,1369528.4,8128,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261313,665630.00
07/16/2019 03:15,2,0.000,ALERT,211.70,297.26,59.996,1563261304,"201051344000988","174011545737251",0.00,22.80,0,292.76,298.77,0.0,0.0,0.000,1041605.9,1041605.9,8126,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261315,665631.00
07/16/2019 03:15,2,0.000,ALERT,212.16,296.66,59.964,1563261304,"201051344000582","174011545737251",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,1346854.6,1346854.6,8117,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261317,665632.00
07/16/2019 03:15,2,0.000,ALERT,211.70,298.17,60.012,1563261304,"201051344000868","174011545737251",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,1354803.5,1354803.5,8119,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261319,665633.00
07/16/2019 03:15,2,0.000,ALERT,212.16,298.17,60.022,1563261304,"201051344000576","174011545737251",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,1371125.9,1371125.9,8139,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261321,665634.00
07/16/2019 03:15,2,0.000,ALERT,211.93,297.26,59.996,1563261304,"201051344001158","174011545737251",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,1348494.5,1348494.5,8119,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261322,665635.00
07/16/2019 03:15,2,0.000,ALERT,211.70,295.76,59.964,1563261304,"201051344000917","174011545737251",0.00,23.30,0,291.85,296.96,0.0,0.0,0.000,1363961.4,1363961.4,8139,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261324,665636.00
07/16/2019 03:15,2,0.000,ALERT,211.70,295.46,60.001,1563261304,"201051344000417","174011545737251",0.00,22.80,0,292.46,296.66,0.0,0.0,0.000,1079338.8,1079338.8,8143,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261326,665637.00
07/16/2019 03:15,2,0.000,ALERT,211.93,296.06,59.990,1563261304,"201051344000685","174011545737251",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,1370051.6,1370051.6,8127,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261328,665638.00
07/16/2019 03:15,2,0.000,ALERT,211.70,295.16,59.990,1563261304,"201051344000651","174011545737251",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,1364258.5,1364258.5,8124,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261330,665639.00
07/16/2019 03:15,2,0.000,ALERT,211.48,298.17,59.996,1563261304,"201051344000594","174011545737251",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,1374444.1,1374444.1,8124,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261331,665640.00
07/16/2019 03:15,2,0.000,ALERT,211.70,297.26,59.980,1563261304,"201051344000469","174011545737251",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,1354557.3,1354557.3,8131,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261333,665641.00
07/16/2019 03:15,2,0.000,ALERT,211.70,296.36,60.001,1563261304,"201051344000585","174011545737251",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,1379566.8,1379566.8,8121,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261335,665642.00
07/16/2019 03:15,2,0.000,ALERT,212.16,296.96,59.996,1563261304,"201051344000853","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1377391.3,1377391.3,8129,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261337,665643.00
07/16/2019 03:15,2,0.000,ALERT,211.93,296.66,59.996,1563261304,"201051344001145","174011545737251",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,1378800.7,1378800.7,8147,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261339,665644.00
