ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 03:15,2,0.000,ALERT,211.70,296.06,60.001,1563261304,"201051344000438","174011545737251",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,1372251.3,1372251.3,8121,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261341,665645.00
07/16/2019 03:15,2,0.000,ALERT,211.25,296.06,59.990,1563261304,"201051344001135","174011545737251",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,1359711.9,1359711.9,8118,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261342,665646.00
07/16/2019 03:15,2,0.000,ALERT,211.70,297.57,59.996,1563261304,"201051344000983","174011545737251",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,1375557.4,1375557.4,8122,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261344,665647.00
07/16/2019 03:15,2,0.000,ALERT,211.48,295.76,60.006,1563261304,"201051344001203","174011545737251",0.00,22.50,0,293.06,299.07,0.0,0.0,0.000,1367744.2,1367744.2,8138,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261346,665648.00
07/16/2019 03:15,2,0.000,ALERT,211.48,296.36,59.990,1563261304,"201051344001230","174011545737251",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,1362476.1,1362476.1,8154,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261348,665649.00
07/16/2019 03:15,2,0.000,ALERT,211.03,295.76,60.001,1563261304,"201051344000646","174011545737251",0.00,22.50,0,292.76,297.26,0.0,0.0,0.000,1356404.7,1356404.7,8138,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261350,665650.00
07/16/2019 03:15,2,0.000,ALERT,211.93,297.26,59.985,1563261304,"201051344000867","174011545737251",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,1352757.5,1352757.5,8128,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261351,665651.00
07/16/2019 03:15,2,0.000,ALERT,212.16,296.96,59.985,1563261304,"201051344000633","174011545737251",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,1349664.4,1349664.4,8135,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261353,665652.00
07/16/2019 03:15,2,0.000,ALERT,211.25,296.06,59.980,1563261304,"201051344000955","174011545737251",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,1377079.8,1377079.8,8133,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563261355,665653.00
07/16/2019 03:15,2,0.000,ALERT,211.93,296.66,59.996,1563261304,"201051344000648","174011545737251",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,1363460.8,1363460.8,8120,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261357,665654.00
07/16/2019 03:15,2,0.000,ALERT,211.93,297.26,59.964,1563261304,"201051344000645","174011545737251",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,1369097.9,1369097.9,8124,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261359,665655.00
07/16/2019 03:15,2,0.000,ALERT,211.70,297.87,60.033,1563261304,"201051344000569","174011545737251",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,1386117.3,1386117.3,8125,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563261361,665656.00
07/16/2019 03:15,2,0.000,ALERT,211.93,296.66,59.990,1563261304,"179051228000119","174011545737251",0.00,24.30,0,293.96,298.47,0.0,0.0,0.000,172245.4,172245.4,8200,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563261363,665657.00
07/16/2019 03:30,2,0.000,ALERT,211.48,297.57,59.959,1563262204,"201051344000579","174011545737251",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,1387425.1,1387425.1,8132,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563262206,665658.00
07/16/2019 03:30,2,0.000,ALERT,211.25,295.16,59.980,1563262204,"201051344001025","174011545737251",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,1372299.7,1372299.7,8127,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563262208,665659.00
07/16/2019 03:30,2,0.000,ALERT,211.48,296.06,60.001,1563262204,"201051344001093","174011545737251",0.00,23.30,0,293.66,297.57,0.0,0.0,0.000,1354317.6,1354317.6,8144,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563262210,665660.00
07/16/2019 03:30,2,0.000,ALERT,211.48,297.26,59.996,1563262204,"201051344000458","174011545737251",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,1368266.9,1368266.9,8117,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563262212,665661.00
07/16/2019 03:30,2,0.000,ALERT,211.48,296.36,59.996,1563262204,"201051344000890","174011545737251",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,1369528.4,1369528.4,8130,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262214,665662.00
07/16/2019 03:30,2,0.000,ALERT,211.48,296.96,60.022,1563262204,"201051344000988","174011545737251",0.00,22.80,0,292.76,298.77,0.0,0.0,0.000,1041605.9,1041605.9,8128,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262216,665663.00
07/16/2019 03:30,2,0.000,ALERT,211.70,296.66,60.028,1563262204,"201051344000582","174011545737251",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,1346854.6,1346854.6,8119,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262218,665664.00
07/16/2019 03:30,2,0.000,ALERT,211.48,297.57,60.012,1563262204,"201051344000868","174011545737251",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,1354803.5,1354803.5,8121,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262219,665665.00
07/16/2019 03:30,2,0.000,ALERT,211.93,297.26,60.001,1563262204,"201051344000576","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1371125.9,1371125.9,8141,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262221,665666.00
07/16/2019 03:30,2,0.000,ALERT,211.48,296.36,59.996,1563262204,"201051344001158","174011545737251",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,1348494.5,1348494.5,8121,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262223,665667.00
07/16/2019 03:30,2,0.000,ALERT,211.70,295.46,60.033,1563262204,"201051344000917","174011545737251",0.00,23.50,0,292.76,296.96,0.0,0.0,0.000,1363961.4,1363961.4,8141,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262225,665668.00
07/16/2019 03:30,2,0.000,ALERT,211.70,295.46,60.001,1563262204,"201051344000417","174011545737251",0.00,22.80,0,293.36,296.96,0.0,0.0,0.000,1079338.8,1079338.8,8145,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262227,665669.00
07/16/2019 03:30,2,0.000,ALERT,211.70,296.06,59.996,1563262204,"201051344000685","174011545737251",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,1370051.6,1370051.6,8129,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262229,665670.00
07/16/2019 03:30,2,0.000,ALERT,211.70,295.16,59.996,1563262204,"201051344000651","174011545737251",0.00,22.30,0,293.36,296.96,0.0,0.0,0.000,1364258.5,1364258.5,8126,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262231,665671.00
07/16/2019 03:30,2,0.000,ALERT,211.48,297.87,60.001,1563262204,"201051344000594","174011545737251",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,1374444.1,1374444.1,8126,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563262232,665672.00
07/16/2019 03:30,2,0.000,ALERT,211.70,296.96,59.990,1563262204,"201051344000469","174011545737251",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,1354557.3,1354557.3,8133,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563262234,665673.00
07/16/2019 03:30,2,0.000,ALERT,211.70,296.36,60.001,1563262204,"201051344000585","174011545737251",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,1379566.8,1379566.8,8123,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262236,665674.00
07/16/2019 03:30,2,0.000,ALERT,212.16,296.96,60.001,1563262204,"201051344000853","174011545737251",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,1377391.3,1377391.3,8131,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563262238,665675.00
07/16/2019 03:30,2,0.000,ALERT,211.93,296.36,60.006,1563262204,"201051344001145","174011545737251",0.00,22.50,0,294.56,298.47,0.0,0.0,0.000,1378800.7,1378800.7,8149,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563262240,665676.00
07/16/2019 03:30,2,0.000,ALERT,211.70,296.06,60.006,1563262204,"201051344000438","174011545737251",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,1372251.3,1372251.3,8123,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262242,665677.00
07/16/2019 03:30,2,0.000,ALERT,211.48,296.36,59.996,1563262204,"201051344001135","174011545737251",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,1359711.9,1359711.9,8120,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262244,665678.00
07/16/2019 03:30,2,0.000,ALERT,211.70,297.26,60.012,1563262204,"201051344000983","174011545737251",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,1375557.4,1375557.4,8124,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262245,665679.00
07/16/2019 03:30,2,0.000,ALERT,211.70,295.76,60.001,1563262204,"201051344001203","174011545737251",0.00,22.80,0,293.96,299.37,0.0,0.0,0.000,1367744.2,1367744.2,8140,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262247,665680.00
07/16/2019 03:30,2,0.000,ALERT,211.48,296.36,60.006,1563262204,"201051344001230","174011545737251",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,1362476.1,1362476.1,8156,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563262249,665681.00
07/16/2019 03:30,2,0.000,ALERT,211.25,295.76,59.996,1563262204,"201051344000646","174011545737251",0.00,22.50,0,293.06,297.26,0.0,0.0,0.000,1356404.7,1356404.7,8140,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262251,665682.00
07/16/2019 03:30,2,0.000,ALERT,211.93,296.66,59.964,1563262204,"201051344000867","174011545737251",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1352757.5,1352757.5,8130,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262253,665683.00
07/16/2019 03:30,2,0.000,ALERT,212.16,296.36,59.975,1563262204,"201051344000633","174011545737251",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,1349664.4,1349664.4,8137,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262255,665684.00
07/16/2019 03:30,2,0.000,ALERT,211.03,295.76,60.001,1563262204,"201051344000955","174011545737251",0.00,22.80,0,293.96,297.57,0.0,0.0,0.000,1377079.8,1377079.8,8135,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262256,665685.00
07/16/2019 03:30,2,0.000,ALERT,211.70,296.36,60.006,1563262204,"201051344000648","174011545737251",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,1363460.8,1363460.8,8122,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262258,665686.00
07/16/2019 03:30,2,0.000,ALERT,211.93,296.66,60.012,1563262204,"201051344000645","174011545737251",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,1369097.9,1369097.9,8126,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262260,665687.00
07/16/2019 03:30,2,0.000,ALERT,211.48,297.26,59.980,1563262204,"201051344000569","174011545737251",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,1386117.3,1386117.3,8127,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563262262,665688.00
07/16/2019 03:30,2,0.000,ALERT,211.70,296.36,60.006,1563262204,"179051228000119","174011545737251",0.00,24.30,0,293.36,298.47,0.0,0.0,0.000,172245.4,172245.4,8202,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563262264,665689.00
07/16/2019 03:45,2,0.000,ALERT,211.48,297.57,59.996,1563263104,"201051344000579","174011545737251",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,1387425.1,1387425.1,8134,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263106,665690.00
07/16/2019 03:45,2,0.000,ALERT,211.70,295.76,59.980,1563263104,"201051344001025","174011545737251",0.00,22.30,0,293.36,298.47,0.0,0.0,0.000,1372299.7,1372299.7,8129,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563263108,665691.00
07/16/2019 03:45,2,0.000,ALERT,211.70,296.06,60.001,1563263104,"201051344001093","174011545737251",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,1354317.6,1354317.6,8146,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263110,665692.00
07/16/2019 03:45,2,0.000,ALERT,211.48,296.96,60.001,1563263104,"201051344000458","174011545737251",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1368266.9,1368266.9,8119,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263112,665693.00
07/16/2019 03:45,2,0.000,ALERT,211.70,296.96,60.001,1563263104,"201051344000890","174011545737251",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,1369528.4,1369528.4,8132,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263114,665694.00
07/16/2019 03:45,2,0.000,ALERT,211.48,296.96,60.012,1563263104,"201051344000988","174011545737251",0.00,22.50,0,292.46,298.17,0.0,0.0,0.000,1041605.9,1041605.9,8130,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263116,665695.00
07/16/2019 03:45,2,0.000,ALERT,212.16,296.96,60.028,1563263104,"201051344000582","174011545737251",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,1346854.6,1346854.6,8121,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563263117,665696.00
07/16/2019 03:45,2,0.000,ALERT,211.48,297.57,59.964,1563263104,"201051344000868","174011545737251",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,1354803.5,1354803.5,8123,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263119,665697.00
07/16/2019 03:45,2,0.000,ALERT,211.93,297.26,60.012,1563263104,"201051344000576","174011545737251",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,1371125.9,1371125.9,8143,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263121,665698.00
07/16/2019 03:45,2,0.000,ALERT,211.48,296.66,60.006,1563263104,"201051344001158","174011545737251",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1348494.5,1348494.5,8123,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563263123,665699.00
07/16/2019 03:45,2,0.000,ALERT,211.70,295.76,60.033,1563263104,"201051344000917","174011545737251",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,1363961.4,1363961.4,8143,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263125,665700.00
07/16/2019 03:45,2,0.000,ALERT,211.93,295.46,60.006,1563263104,"201051344000417","174011545737251",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,1079338.8,1079338.8,8147,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563263127,665701.00
07/16/2019 03:45,2,0.000,ALERT,212.16,296.36,60.006,1563263104,"201051344000685","174011545737251",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,1370051.6,1370051.6,8131,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263128,665702.00
07/16/2019 03:45,2,0.000,ALERT,211.93,295.46,60.006,1563263104,"201051344000651","174011545737251",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,1364258.5,1364258.5,8128,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563263130,665703.00
07/16/2019 03:45,2,0.000,ALERT,211.48,297.87,60.006,1563263104,"201051344000594","174011545737251",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,1374444.1,1374444.1,8128,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263132,665704.00
07/16/2019 03:45,2,0.000,ALERT,211.70,296.66,59.990,1563263104,"201051344000469","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1354557.3,1354557.3,8135,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263134,665705.00
07/16/2019 03:45,2,0.000,ALERT,211.93,296.36,60.001,1563263104,"201051344000585","174011545737251",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,1379566.8,1379566.8,8125,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263136,665706.00
07/16/2019 03:45,2,0.000,ALERT,212.16,296.66,60.006,1563263104,"201051344000853","174011545737251",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,1377391.3,1377391.3,8133,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263137,665707.00
07/16/2019 03:45,2,0.000,ALERT,212.16,296.66,60.001,1563263104,"201051344001145","174011545737251",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,1378800.7,1378800.7,8151,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563263139,665708.00
07/16/2019 03:45,2,0.000,ALERT,211.93,296.06,59.990,1563263104,"201051344000438","174011545737251",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,1372251.3,1372251.3,8125,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263141,665709.00
07/16/2019 03:45,2,0.000,ALERT,211.48,296.06,59.996,1563263104,"201051344001135","174011545737251",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,1359711.9,1359711.9,8122,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263143,665710.00
07/16/2019 03:45,2,0.000,ALERT,211.48,296.96,59.990,1563263104,"201051344000983","174011545737251",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,1375557.4,1375557.4,8126,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263145,665711.00
07/16/2019 03:45,2,0.000,ALERT,211.70,295.76,60.001,1563263104,"201051344001203","174011545737251",0.00,22.50,0,293.66,299.67,0.0,0.0,0.000,1367744.2,1367744.2,8142,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263147,665712.00
07/16/2019 03:45,2,0.000,ALERT,211.70,296.66,59.990,1563263104,"201051344001230","174011545737251",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,1362476.1,1362476.1,8158,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263148,665713.00
07/16/2019 03:45,2,0.000,ALERT,211.25,295.76,60.001,1563263104,"201051344000646","174011545737251",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,1356404.7,1356404.7,8142,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263150,665714.00
07/16/2019 03:45,2,0.000,ALERT,211.93,296.96,59.996,1563263104,"201051344000867","174011545737251",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,1352757.5,1352757.5,8132,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263152,665715.00
07/16/2019 03:45,2,0.000,ALERT,212.16,296.66,59.990,1563263104,"201051344000633","174011545737251",0.00,22.30,0,292.46,297.87,0.0,0.0,0.000,1349664.4,1349664.4,8139,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563263154,665716.00
07/16/2019 03:45,2,0.000,ALERT,211.25,296.06,60.028,1563263104,"201051344000955","174011545737251",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,1377079.8,1377079.8,8137,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263156,665717.00
07/16/2019 03:45,2,0.000,ALERT,211.93,296.36,60.038,1563263104,"201051344000648","174011545737251",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,1363460.8,1363460.8,8124,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563263158,665718.00
07/16/2019 03:45,2,0.000,ALERT,211.93,296.66,60.001,1563263104,"201051344000645","174011545737251",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,1369097.9,1369097.9,8128,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563263159,665719.00
07/16/2019 03:45,2,0.000,ALERT,211.70,297.57,60.006,1563263104,"201051344000569","174011545737251",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,1386117.3,1386117.3,8129,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563263161,665720.00
07/16/2019 03:45,2,0.000,ALERT,211.93,296.36,60.033,1563263104,"179051228000119","174011545737251",0.00,24.30,0,293.06,297.87,0.0,0.0,0.000,172245.4,172245.4,8204,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563263163,665721.00
07/16/2019 04:00,2,0.000,ALERT,211.25,297.26,59.996,1563264004,"201051344000579","174011545737251",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,1387425.1,1387425.1,8136,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264006,665722.00
07/16/2019 04:00,2,0.000,ALERT,211.25,295.16,60.012,1563264004,"201051344001025","174011545737251",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,1372299.7,1372299.7,8131,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264007,665723.00
07/16/2019 04:00,2,0.000,ALERT,211.48,295.46,60.001,1563264004,"201051344001093","174011545737251",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,1354317.6,1354317.6,8148,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264009,665724.00
07/16/2019 04:00,2,0.000,ALERT,211.25,296.66,59.980,1563264004,"201051344000458","174011545737251",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1368266.9,1368266.9,8121,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264011,665725.00
07/16/2019 04:00,2,0.000,ALERT,211.25,296.06,59.990,1563264004,"201051344000890","174011545737251",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,1369528.4,1369528.4,8134,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264013,665726.00
07/16/2019 04:00,2,0.000,ALERT,211.25,296.66,60.001,1563264004,"201051344000988","174011545737251",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,1041605.9,1041605.9,8132,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264015,665727.00
07/16/2019 04:00,2,0.000,ALERT,211.93,296.36,59.969,1563264004,"201051344000582","174011545737251",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,1346854.6,1346854.6,8123,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264017,665728.00
07/16/2019 04:00,2,0.000,ALERT,211.48,297.26,60.001,1563264004,"201051344000868","174011545737251",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,1354803.5,1354803.5,8125,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264018,665729.00
07/16/2019 04:00,2,0.000,ALERT,211.93,297.26,59.996,1563264004,"201051344000576","174011545737251",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,1371125.9,1371125.9,8145,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264020,665730.00
07/16/2019 04:00,2,0.000,ALERT,211.48,296.66,59.996,1563264004,"201051344001158","174011545737251",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,1348494.5,1348494.5,8125,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264022,665731.00
07/16/2019 04:00,2,0.000,ALERT,211.48,295.16,59.985,1563264004,"201051344000917","174011545737251",0.00,23.30,0,293.06,297.26,0.0,0.0,0.000,1363961.4,1363961.4,8145,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264024,665732.00
07/16/2019 04:00,2,0.000,ALERT,211.48,295.16,59.990,1563264004,"201051344000417","174011545737251",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,1079338.8,1079338.8,8149,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264026,665733.00
07/16/2019 04:00,2,0.000,ALERT,211.70,295.46,59.964,1563264004,"201051344000685","174011545737251",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,1370051.6,1370051.6,8133,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264028,665734.00
07/16/2019 04:00,2,0.000,ALERT,211.48,294.86,59.985,1563264004,"201051344000651","174011545737251",0.00,22.00,0,293.66,297.26,0.0,0.0,0.000,1364258.5,1364258.5,8130,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264030,665735.00
07/16/2019 04:00,2,0.000,ALERT,211.03,297.26,59.996,1563264004,"201051344000594","174011545737251",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,1374444.1,1374444.1,8130,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264031,665736.00
07/16/2019 04:00,2,0.000,ALERT,211.48,296.36,59.996,1563264004,"201051344000469","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1354557.3,1354557.3,8137,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264033,665737.00
07/16/2019 04:00,2,0.000,ALERT,211.48,295.46,59.996,1563264004,"201051344000585","174011545737251",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,1379566.8,1379566.8,8127,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264035,665738.00
07/16/2019 04:00,2,0.000,ALERT,211.93,296.36,59.959,1563264004,"201051344000853","174011545737251",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,1377391.3,1377391.3,8135,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264037,665739.00
07/16/2019 04:00,2,0.000,ALERT,211.70,295.76,59.948,1563264004,"201051344001145","174011545737251",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,1378800.7,1378800.7,8153,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264039,665740.00
07/16/2019 04:00,2,0.000,ALERT,211.70,295.76,60.001,1563264004,"201051344000438","174011545737251",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,1372251.3,1372251.3,8127,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264040,665741.00
07/16/2019 04:00,2,0.000,ALERT,211.25,295.46,59.996,1563264004,"201051344001135","174011545737251",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,1359711.9,1359711.9,8124,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264042,665742.00
07/16/2019 04:00,2,0.000,ALERT,211.48,296.96,59.996,1563264004,"201051344000983","174011545737251",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,1375557.4,1375557.4,8128,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264044,665743.00
07/16/2019 04:00,2,0.000,ALERT,211.70,295.46,60.006,1563264004,"201051344001203","174011545737251",0.00,22.50,0,293.96,299.07,0.0,0.0,0.000,1367744.2,1367744.2,8144,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264046,665744.00
07/16/2019 04:00,2,0.000,ALERT,211.25,295.76,59.990,1563264004,"201051344001230","174011545737251",0.00,22.30,0,294.56,297.87,0.0,0.0,0.000,1362476.1,1362476.1,8160,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264048,665745.00
07/16/2019 04:00,2,0.000,ALERT,211.03,295.46,59.996,1563264004,"201051344000646","174011545737251",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,1356404.7,1356404.7,8144,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264050,665746.00
07/16/2019 04:00,2,0.000,ALERT,211.70,296.36,59.990,1563264004,"201051344000867","174011545737251",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,1352757.5,1352757.5,8134,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264051,665747.00
07/16/2019 04:00,2,0.000,ALERT,211.93,295.76,60.001,1563264004,"201051344000633","174011545737251",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,1349664.4,1349664.4,8141,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264053,665748.00
07/16/2019 04:00,2,0.000,ALERT,211.25,295.46,59.990,1563264004,"201051344000955","174011545737251",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,1377079.8,1377079.8,8139,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264055,665749.00
07/16/2019 04:00,2,0.000,ALERT,211.70,295.76,60.038,1563264004,"201051344000648","174011545737251",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,1363460.8,1363460.8,8126,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264057,665750.00
07/16/2019 04:00,2,0.000,ALERT,211.93,296.36,59.996,1563264004,"201051344000645","174011545737251",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,1369097.9,1369097.9,8130,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264059,665751.00
07/16/2019 04:00,2,0.000,ALERT,211.48,296.96,60.033,1563264004,"201051344000569","174011545737251",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,1386117.3,1386117.3,8131,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264061,665752.00
07/16/2019 04:00,2,0.000,ALERT,211.48,295.76,59.985,1563264004,"179051228000119","174011545737251",0.00,24.00,0,293.36,298.17,0.0,0.0,0.000,172245.4,172245.4,8206,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563264062,665753.00
07/16/2019 04:15,2,0.000,ALERT,211.70,297.87,59.948,1563264904,"201051344000579","174011545737251",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,1387425.1,1387425.1,8138,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264906,665754.00
07/16/2019 04:15,2,0.000,ALERT,211.93,296.06,59.985,1563264904,"201051344001025","174011545737251",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,1372299.7,1372299.7,8133,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264908,665755.00
07/16/2019 04:15,2,0.000,ALERT,211.93,296.36,59.990,1563264904,"201051344001093","174011545737251",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,1354317.6,1354317.6,8150,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264910,665756.00
07/16/2019 04:15,2,0.000,ALERT,211.70,297.26,59.996,1563264904,"201051344000458","174011545737251",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,1368266.9,1368266.9,8123,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264912,665757.00
07/16/2019 04:15,2,0.000,ALERT,211.70,296.66,59.990,1563264904,"201051344000890","174011545737251",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,1369528.4,1369528.4,8136,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264914,665758.00
07/16/2019 04:15,2,0.000,ALERT,211.70,297.26,59.985,1563264904,"201051344000988","174011545737251",0.00,22.50,0,292.16,298.47,0.0,0.0,0.000,1041605.9,1041605.9,8134,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264916,665759.00
07/16/2019 04:15,2,0.000,ALERT,212.16,297.26,59.990,1563264904,"201051344000582","174011545737251",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,1346854.6,1346854.6,8125,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264918,665760.00
07/16/2019 04:15,2,0.000,ALERT,211.70,297.57,59.980,1563264904,"201051344000868","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1354803.5,1354803.5,8127,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264919,665761.00
07/16/2019 04:15,2,0.000,ALERT,212.16,297.57,60.006,1563264904,"201051344000576","174011545737251",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,1371125.9,1371125.9,8147,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264921,665762.00
07/16/2019 04:15,2,0.000,ALERT,211.93,296.96,59.985,1563264904,"201051344001158","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1348494.5,1348494.5,8127,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264923,665763.00
07/16/2019 04:15,2,0.000,ALERT,211.93,295.76,60.012,1563264904,"201051344000917","174011545737251",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,1363961.4,1363961.4,8147,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264925,665764.00
07/16/2019 04:15,2,0.000,ALERT,211.93,295.76,59.990,1563264904,"201051344000417","174011545737251",0.00,22.50,0,292.76,297.26,0.0,0.0,0.000,1079338.8,1079338.8,8151,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264927,665765.00
07/16/2019 04:15,2,0.000,ALERT,212.16,296.66,59.948,1563264904,"201051344000685","174011545737251",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,1370051.6,1370051.6,8135,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264929,665766.00
07/16/2019 04:15,2,0.000,ALERT,212.16,296.06,59.996,1563264904,"201051344000651","174011545737251",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,1364258.5,1364258.5,8132,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264931,665767.00
07/16/2019 04:15,2,0.000,ALERT,211.70,298.17,59.990,1563264904,"201051344000594","174011545737251",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,1374444.1,1374444.1,8132,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264933,665768.00
07/16/2019 04:15,2,0.000,ALERT,211.93,296.96,59.990,1563264904,"201051344000469","174011545737251",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,1354557.3,1354557.3,8139,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264934,665769.00
07/16/2019 04:15,2,0.000,ALERT,212.16,296.96,59.990,1563264904,"201051344000585","174011545737251",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,1379566.8,1379566.8,8129,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264936,665770.00
07/16/2019 04:15,2,0.000,ALERT,212.38,297.57,60.033,1563264904,"201051344000853","174011545737251",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,1377391.3,1377391.3,8137,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264938,665771.00
07/16/2019 04:15,2,0.000,ALERT,212.38,297.26,60.033,1563264904,"201051344001145","174011545737251",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,1378800.7,1378800.7,8155,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264940,665772.00
07/16/2019 04:15,2,0.000,ALERT,212.16,296.66,60.006,1563264904,"201051344000438","174011545737251",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,1372251.3,1372251.3,8129,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264942,665773.00
07/16/2019 04:15,2,0.000,ALERT,211.70,296.96,60.001,1563264904,"201051344001135","174011545737251",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,1359711.9,1359711.9,8126,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264944,665774.00
07/16/2019 04:15,2,0.000,ALERT,211.93,297.87,59.996,1563264904,"201051344000983","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1375557.4,1375557.4,8130,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264945,665775.00
07/16/2019 04:15,2,0.000,ALERT,211.93,296.66,59.990,1563264904,"201051344001203","174011545737251",0.00,22.50,0,293.36,299.67,0.0,0.0,0.000,1367744.2,1367744.2,8146,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264947,665776.00
07/16/2019 04:15,2,0.000,ALERT,211.93,296.96,60.028,1563264904,"201051344001230","174011545737251",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,1362476.1,1362476.1,8162,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264949,665777.00
07/16/2019 04:15,2,0.000,ALERT,211.48,296.66,60.001,1563264904,"201051344000646","174011545737251",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,1356404.7,1356404.7,8146,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264951,665778.00
07/16/2019 04:15,2,0.000,ALERT,212.16,297.57,59.990,1563264904,"201051344000867","174011545737251",0.00,22.80,0,293.96,299.37,0.0,0.0,0.000,1352757.5,1352757.5,8136,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264953,665779.00
07/16/2019 04:15,2,0.000,ALERT,212.16,296.96,60.001,1563264904,"201051344000633","174011545737251",0.00,22.30,0,292.46,298.47,0.0,0.0,0.000,1349664.4,1349664.4,8143,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264954,665780.00
07/16/2019 04:15,2,0.000,ALERT,211.48,296.66,60.001,1563264904,"201051344000955","174011545737251",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,1377079.8,1377079.8,8141,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264956,665781.00
07/16/2019 04:15,2,0.000,ALERT,211.93,296.36,59.985,1563264904,"201051344000648","174011545737251",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,1363460.8,1363460.8,8128,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264958,665782.00
07/16/2019 04:15,2,0.000,ALERT,212.16,297.26,59.996,1563264904,"201051344000645","174011545737251",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,1369097.9,1369097.9,8132,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563264960,665783.00
07/16/2019 04:15,2,0.000,ALERT,211.70,297.87,59.990,1563264904,"201051344000569","174011545737251",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,1386117.3,1386117.3,8133,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563264962,665784.00
07/16/2019 04:15,2,0.000,ALERT,211.93,296.96,60.038,1563264904,"179051228000119","174011545737251",0.00,24.00,0,292.76,298.17,0.0,0.0,0.000,172245.4,172245.4,8208,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563264964,665785.00
07/16/2019 04:30,2,0.000,ALERT,211.25,296.96,59.975,1563265804,"201051344000579","174011545737251",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,1387425.1,1387425.1,8140,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563265806,665786.00
07/16/2019 04:30,2,0.000,ALERT,211.03,294.56,59.996,1563265804,"201051344001025","174011545737251",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,1372299.7,1372299.7,8135,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563265808,665787.00
07/16/2019 04:30,2,0.000,ALERT,211.03,295.76,59.996,1563265804,"201051344001093","174011545737251",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,1354317.6,1354317.6,8152,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265810,665788.00
07/16/2019 04:30,2,0.000,ALERT,211.25,296.66,59.990,1563265804,"201051344000458","174011545737251",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,1368266.9,1368266.9,8125,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265812,665789.00
