ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 04:30,2,0.000,ALERT,210.80,296.06,59.985,1563265804,"201051344000890","174011545737251",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,1369528.4,1369528.4,8138,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265814,665790.00
07/16/2019 04:30,2,0.000,ALERT,211.25,296.36,59.990,1563265804,"201051344000988","174011545737251",0.00,22.50,0,292.46,298.77,0.0,0.0,0.000,1041605.9,1041605.9,8136,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265816,665791.00
07/16/2019 04:30,2,0.000,ALERT,211.48,296.36,59.990,1563265804,"201051344000582","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1346854.6,1346854.6,8127,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265818,665792.00
07/16/2019 04:30,2,0.000,ALERT,211.25,297.26,59.990,1563265804,"201051344000868","174011545737251",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,1354803.5,1354803.5,8129,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563265819,665793.00
07/16/2019 04:30,2,0.000,ALERT,211.70,296.96,59.990,1563265804,"201051344000576","174011545737251",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,1371125.9,1371125.9,8149,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265821,665794.00
07/16/2019 04:30,2,0.000,ALERT,211.03,295.76,59.985,1563265804,"201051344001158","174011545737251",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,1348494.5,1348494.5,8129,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265823,665795.00
07/16/2019 04:30,2,0.000,ALERT,211.03,294.86,59.996,1563265804,"201051344000917","174011545737251",0.00,23.00,0,293.06,297.87,0.0,0.0,0.000,1363961.4,1363961.4,8149,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265825,665796.00
07/16/2019 04:30,2,0.000,ALERT,211.03,294.86,59.996,1563265804,"201051344000417","174011545737251",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,1079338.8,1079338.8,8153,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265827,665797.00
07/16/2019 04:30,2,0.000,ALERT,211.25,295.16,59.990,1563265804,"201051344000685","174011545737251",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,1370051.6,1370051.6,8137,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265829,665798.00
07/16/2019 04:30,2,0.000,ALERT,211.25,294.56,59.980,1563265804,"201051344000651","174011545737251",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,1364258.5,1364258.5,8134,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265830,665799.00
07/16/2019 04:30,2,0.000,ALERT,211.25,296.96,59.996,1563265804,"201051344000594","174011545737251",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,1374444.1,1374444.1,8134,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265832,665800.00
07/16/2019 04:30,2,0.000,ALERT,211.48,296.36,59.953,1563265804,"201051344000469","174011545737251",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,1354557.3,1354557.3,8141,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265834,665801.00
07/16/2019 04:30,2,0.000,ALERT,211.03,295.46,60.022,1563265804,"201051344000585","174011545737251",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,1379566.8,1379566.8,8131,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265836,665802.00
07/16/2019 04:30,2,0.000,ALERT,211.93,296.66,59.996,1563265804,"201051344000853","174011545737251",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,1377391.3,1377391.3,8139,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265838,665803.00
07/16/2019 04:30,2,0.000,ALERT,211.25,295.46,59.996,1563265804,"201051344001145","174011545737251",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,1378800.7,1378800.7,8157,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265839,665804.00
07/16/2019 04:30,2,0.000,ALERT,211.03,295.46,60.006,1563265804,"201051344000438","174011545737251",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,1372251.3,1372251.3,8131,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265841,665805.00
07/16/2019 04:30,2,0.000,ALERT,210.57,295.46,60.022,1563265804,"201051344001135","174011545737251",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,1359711.9,1359711.9,8128,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265843,665806.00
07/16/2019 04:30,2,0.000,ALERT,211.25,296.66,60.043,1563265804,"201051344000983","174011545737251",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,1375557.4,1375557.4,8132,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265845,665807.00
07/16/2019 04:30,2,0.000,ALERT,210.80,295.16,60.006,1563265804,"201051344001203","174011545737251",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,1367744.2,1367744.2,8148,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265847,665808.00
07/16/2019 04:30,2,0.000,ALERT,210.80,295.46,60.006,1563265804,"201051344001230","174011545737251",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,1362476.1,1362476.1,8164,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265849,665809.00
07/16/2019 04:30,2,0.000,ALERT,210.57,295.16,60.001,1563265804,"201051344000646","174011545737251",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,1356404.7,1356404.7,8148,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265850,665810.00
07/16/2019 04:30,2,0.000,ALERT,211.48,296.36,60.028,1563265804,"201051344000867","174011545737251",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,1352757.5,1352757.5,8138,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265852,665811.00
07/16/2019 04:30,2,0.000,ALERT,211.70,296.06,59.996,1563265804,"201051344000633","174011545737251",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,1349664.4,1349664.4,8145,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563265854,665812.00
07/16/2019 04:30,2,0.000,ALERT,210.35,295.46,60.001,1563265804,"201051344000955","174011545737251",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,1377079.8,1377079.8,8143,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563265856,665813.00
07/16/2019 04:30,2,0.000,ALERT,211.48,295.76,60.001,1563265804,"201051344000648","174011545737251",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,1363460.8,1363460.8,8130,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563265858,665814.00
07/16/2019 04:30,2,0.000,ALERT,211.70,296.36,60.033,1563265804,"201051344000645","174011545737251",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,1369097.9,1369097.9,8134,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265859,665815.00
07/16/2019 04:30,2,0.000,ALERT,211.25,296.96,60.006,1563265804,"201051344000569","174011545737251",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1386117.3,1386117.3,8135,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563265861,665816.00
07/16/2019 04:30,2,0.000,ALERT,211.48,296.06,60.017,1563265804,"179051228000119","174011545737251",0.00,24.00,0,293.66,298.77,0.0,0.0,0.000,172245.4,172245.4,8210,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563265863,665817.00
07/16/2019 04:45,2,0.000,ALERT,211.70,297.87,59.990,1563266704,"201051344000579","174011545737251",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,1387425.1,1387425.1,8142,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266707,665818.00
07/16/2019 04:45,2,0.000,ALERT,210.80,295.16,59.990,1563266704,"201051344001025","174011545737251",0.00,21.80,0,292.76,297.87,0.0,0.0,0.000,1372299.7,1372299.7,8137,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266708,665819.00
07/16/2019 04:45,2,0.000,ALERT,211.03,295.46,59.980,1563266704,"201051344001093","174011545737251",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,1354317.6,1354317.6,8154,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266710,665820.00
07/16/2019 04:45,2,0.000,ALERT,211.70,297.26,59.996,1563266704,"201051344000458","174011545737251",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,1368266.9,1368266.9,8127,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563266712,665821.00
07/16/2019 04:45,2,0.000,ALERT,210.80,295.76,59.990,1563266704,"201051344000890","174011545737251",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,1369528.4,1369528.4,8140,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266714,665822.00
07/16/2019 04:45,2,0.000,ALERT,211.70,297.26,59.990,1563266704,"201051344000988","174011545737251",0.00,22.50,0,291.85,299.37,0.0,0.0,0.000,1041605.9,1041605.9,8138,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563266716,665823.00
07/16/2019 04:45,2,0.000,ALERT,211.48,296.36,59.943,1563266704,"201051344000582","174011545737251",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1346854.6,1346854.6,8129,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266718,665824.00
07/16/2019 04:45,2,0.000,ALERT,211.70,298.17,59.996,1563266704,"201051344000868","174011545737251",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,1354803.5,1354803.5,8131,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266719,665825.00
07/16/2019 04:45,2,0.000,ALERT,212.16,298.17,59.990,1563266704,"201051344000576","174011545737251",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,1371125.9,1371125.9,8151,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266721,665826.00
07/16/2019 04:45,2,0.000,ALERT,211.70,297.26,59.985,1563266704,"201051344001158","174011545737251",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,1348494.5,1348494.5,8131,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563266723,665827.00
07/16/2019 04:45,2,0.000,ALERT,211.25,294.86,59.990,1563266704,"201051344000917","174011545737251",0.00,23.00,0,291.85,296.96,0.0,0.0,0.000,1363961.4,1363961.4,8151,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563266725,665828.00
07/16/2019 04:45,2,0.000,ALERT,211.25,294.86,60.001,1563266704,"201051344000417","174011545737251",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,1079338.8,1079338.8,8155,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266727,665829.00
07/16/2019 04:45,2,0.000,ALERT,211.48,295.46,59.990,1563266704,"201051344000685","174011545737251",0.00,22.50,0,293.06,297.26,0.0,0.0,0.000,1370051.6,1370051.6,8139,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266729,665830.00
07/16/2019 04:45,2,0.000,ALERT,211.25,294.56,60.043,1563266704,"201051344000651","174011545737251",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,1364258.5,1364258.5,8136,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266731,665831.00
07/16/2019 04:45,2,0.000,ALERT,211.48,298.17,59.980,1563266704,"201051344000594","174011545737251",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,1374444.1,1374444.1,8136,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266733,665832.00
07/16/2019 04:45,2,0.000,ALERT,211.70,297.57,59.990,1563266704,"201051344000469","174011545737251",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,1354557.3,1354557.3,8143,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266734,665833.00
07/16/2019 04:45,2,0.000,ALERT,211.25,295.46,59.996,1563266704,"201051344000585","174011545737251",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,1379566.8,1379566.8,8133,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266736,665834.00
07/16/2019 04:45,2,0.000,ALERT,212.38,297.87,59.948,1563266704,"201051344000853","174011545737251",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,1377391.3,1377391.3,8141,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266738,665835.00
07/16/2019 04:45,2,0.000,ALERT,211.48,295.76,59.953,1563266704,"201051344001145","174011545737251",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,1378800.7,1378800.7,8159,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266740,665836.00
07/16/2019 04:45,2,0.000,ALERT,211.25,295.46,59.990,1563266704,"201051344000438","174011545737251",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,1372251.3,1372251.3,8133,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266742,665837.00
07/16/2019 04:45,2,0.000,ALERT,210.80,295.46,59.990,1563266704,"201051344001135","174011545737251",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,1359711.9,1359711.9,8130,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563266744,665838.00
07/16/2019 04:45,2,0.000,ALERT,211.70,297.57,59.990,1563266704,"201051344000983","174011545737251",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,1375557.4,1375557.4,8134,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266745,665839.00
07/16/2019 04:45,2,0.000,ALERT,211.25,295.16,59.996,1563266704,"201051344001203","174011545737251",0.00,22.30,0,293.06,298.77,0.0,0.0,0.000,1367744.2,1367744.2,8150,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266747,665840.00
07/16/2019 04:45,2,0.000,ALERT,211.03,295.46,60.001,1563266704,"201051344001230","174011545737251",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,1362476.1,1362476.1,8166,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266749,665841.00
07/16/2019 04:45,2,0.000,ALERT,210.80,295.16,60.001,1563266704,"201051344000646","174011545737251",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,1356404.7,1356404.7,8150,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266751,665842.00
07/16/2019 04:45,2,0.000,ALERT,212.16,297.26,60.001,1563266704,"201051344000867","174011545737251",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,1352757.5,1352757.5,8140,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266753,665843.00
07/16/2019 04:45,2,0.000,ALERT,212.16,296.96,59.996,1563266704,"201051344000633","174011545737251",0.00,22.00,0,292.76,298.77,0.0,0.0,0.000,1349664.4,1349664.4,8147,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266755,665844.00
07/16/2019 04:45,2,0.000,ALERT,210.80,295.46,59.985,1563266704,"201051344000955","174011545737251",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,1377079.8,1377079.8,8145,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266756,665845.00
07/16/2019 04:45,2,0.000,ALERT,211.93,296.66,59.996,1563266704,"201051344000648","174011545737251",0.00,21.80,0,293.66,299.67,0.0,0.0,0.000,1363460.8,1363460.8,8132,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266758,665846.00
07/16/2019 04:45,2,0.000,ALERT,212.16,297.26,60.001,1563266704,"201051344000645","174011545737251",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,1369097.9,1369097.9,8136,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266760,665847.00
07/16/2019 04:45,2,0.000,ALERT,211.70,298.17,59.953,1563266704,"201051344000569","174011545737251",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,1386117.3,1386117.3,8137,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563266762,665848.00
07/16/2019 04:45,2,0.000,ALERT,211.93,296.96,59.969,1563266704,"179051228000119","174011545737251",0.00,24.00,0,292.46,298.77,0.0,0.0,0.000,172245.4,172245.4,8212,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563266764,665849.00
07/16/2019 05:00,2,0.000,ALERT,211.03,296.66,59.990,1563267604,"201051344000579","174011545737251",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,1387425.1,1387425.1,8144,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267606,665850.00
07/16/2019 05:00,2,0.000,ALERT,210.57,293.66,59.996,1563267604,"201051344001025","174011545737251",0.00,21.80,0,291.85,297.57,0.0,0.0,0.000,1372299.7,1372299.7,8139,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563267608,665851.00
07/16/2019 05:00,2,0.000,ALERT,210.57,294.26,59.990,1563267604,"201051344001093","174011545737251",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,1354317.6,1354317.6,8156,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267610,665852.00
07/16/2019 05:00,2,0.000,ALERT,211.03,296.06,59.996,1563267604,"201051344000458","174011545737251",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,1368266.9,1368266.9,8129,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563267612,665853.00
07/16/2019 05:00,2,0.000,ALERT,210.57,294.56,60.001,1563267604,"201051344000890","174011545737251",0.00,22.30,0,292.76,297.87,0.0,0.0,0.000,1369528.4,1369528.4,8142,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563267614,665854.00
07/16/2019 05:00,2,0.000,ALERT,211.03,296.06,59.985,1563267604,"201051344000988","174011545737251",0.00,22.30,0,291.85,299.07,0.0,0.0,0.000,1041605.9,1041605.9,8140,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563267616,665855.00
07/16/2019 05:00,2,0.000,ALERT,210.80,294.56,59.996,1563267604,"201051344000582","174011545737251",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,1346854.6,1346854.6,8131,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267617,665856.00
07/16/2019 05:00,2,0.000,ALERT,211.03,296.66,60.001,1563267604,"201051344000868","174011545737251",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,1354803.5,1354803.5,8133,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267619,665857.00
07/16/2019 05:00,2,0.000,ALERT,211.70,296.66,59.948,1563267604,"201051344000576","174011545737251",0.00,22.00,0,294.26,299.67,0.0,0.0,0.000,1371125.9,1371125.9,8153,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267621,665858.00
07/16/2019 05:00,2,0.000,ALERT,211.48,296.06,59.996,1563267604,"201051344001158","174011545737251",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,1348494.5,1348494.5,8133,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563267623,665859.00
07/16/2019 05:00,2,0.000,ALERT,211.48,295.16,60.006,1563267604,"201051344000917","174011545737251",0.00,22.80,0,290.95,296.36,0.0,0.0,0.000,1363961.4,1363961.4,8153,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267625,665860.00
07/16/2019 05:00,2,0.000,ALERT,211.70,294.86,59.990,1563267604,"201051344000417","174011545737251",0.00,22.30,0,291.55,296.36,0.0,0.0,0.000,1079338.8,1079338.8,8157,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267627,665861.00
07/16/2019 05:00,2,0.000,ALERT,211.70,295.76,60.001,1563267604,"201051344000685","174011545737251",0.00,22.30,0,292.16,296.96,0.0,0.0,0.000,1370051.6,1370051.6,8141,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267629,665862.00
07/16/2019 05:00,2,0.000,ALERT,211.48,295.16,59.959,1563267604,"201051344000651","174011545737251",0.00,21.80,0,291.55,296.36,0.0,0.0,0.000,1364258.5,1364258.5,8138,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267631,665863.00
07/16/2019 05:00,2,0.000,ALERT,211.25,297.26,59.996,1563267604,"201051344000594","174011545737251",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,1374444.1,1374444.1,8138,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563267632,665864.00
07/16/2019 05:00,2,0.000,ALERT,211.25,296.06,59.990,1563267604,"201051344000469","174011545737251",0.00,21.80,0,293.36,299.07,0.0,0.0,0.000,1354557.3,1354557.3,8145,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267634,665865.00
07/16/2019 05:00,2,0.000,ALERT,211.48,295.46,60.001,1563267604,"201051344000585","174011545737251",0.00,22.30,0,291.55,296.96,0.0,0.0,0.000,1379566.8,1379566.8,8135,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267636,665866.00
07/16/2019 05:00,2,0.000,ALERT,211.70,296.36,59.990,1563267604,"201051344000853","174011545737251",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,1377391.3,1377391.3,8143,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267638,665867.00
07/16/2019 05:00,2,0.000,ALERT,211.70,296.06,59.990,1563267604,"201051344001145","174011545737251",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,1378800.7,1378800.7,8161,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563267640,665868.00
07/16/2019 05:00,2,0.000,ALERT,211.25,295.16,59.990,1563267604,"201051344000438","174011545737251",0.00,22.00,0,292.46,296.96,0.0,0.0,0.000,1372251.3,1372251.3,8135,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267642,665869.00
07/16/2019 05:00,2,0.000,ALERT,211.03,295.16,59.975,1563267604,"201051344001135","174011545737251",0.00,22.00,0,292.16,297.57,0.0,0.0,0.000,1359711.9,1359711.9,8132,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267643,665870.00
07/16/2019 05:00,2,0.000,ALERT,211.25,296.36,59.990,1563267604,"201051344000983","174011545737251",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,1375557.4,1375557.4,8136,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563267645,665871.00
07/16/2019 05:00,2,0.000,ALERT,211.48,295.46,59.990,1563267604,"201051344001203","174011545737251",0.00,22.30,0,292.16,298.47,0.0,0.0,0.000,1367744.2,1367744.2,8152,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267647,665872.00
07/16/2019 05:00,2,0.000,ALERT,211.48,295.76,60.038,1563267604,"201051344001230","174011545737251",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,1362476.1,1362476.1,8168,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267649,665873.00
07/16/2019 05:00,2,0.000,ALERT,211.03,295.16,59.990,1563267604,"201051344000646","174011545737251",0.00,22.00,0,291.25,296.66,0.0,0.0,0.000,1356404.7,1356404.7,8152,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267651,665874.00
07/16/2019 05:00,2,0.000,ALERT,212.38,297.57,59.990,1563267604,"201051344000867","174011545737251",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,1352757.5,1352757.5,8142,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267653,665875.00
07/16/2019 05:00,2,0.000,ALERT,212.61,297.26,59.996,1563267604,"201051344000633","174011545737251",0.00,22.00,0,292.46,298.77,0.0,0.0,0.000,1349664.4,1349664.4,8149,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267654,665876.00
07/16/2019 05:00,2,0.000,ALERT,211.03,295.46,60.006,1563267604,"201051344000955","174011545737251",0.00,22.30,0,292.16,296.66,0.0,0.0,0.000,1377079.8,1377079.8,8147,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267656,665877.00
07/16/2019 05:00,2,0.000,ALERT,212.16,296.66,59.985,1563267604,"201051344000648","174011545737251",0.00,21.80,0,293.66,299.37,0.0,0.0,0.000,1363460.8,1363460.8,8134,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267658,665878.00
07/16/2019 05:00,2,0.000,ALERT,212.38,296.96,59.980,1563267604,"201051344000645","174011545737251",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,1369097.9,1369097.9,8138,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563267660,665879.00
07/16/2019 05:00,2,0.000,ALERT,211.70,297.57,59.985,1563267604,"201051344000569","174011545737251",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,1386117.3,1386117.3,8139,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563267662,665880.00
07/16/2019 05:00,2,0.000,ALERT,211.93,296.36,59.990,1563267604,"179051228000119","174011545737251",0.00,24.00,0,292.76,298.77,0.0,0.0,0.000,172245.4,172245.4,8214,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563267664,665881.00
07/16/2019 05:15,2,0.000,ALERT,212.16,298.17,60.028,1563268504,"201051344000579","174011545737251",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,1387425.1,1387425.1,8146,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268506,665882.00
07/16/2019 05:15,2,0.000,ALERT,211.70,295.46,60.038,1563268504,"201051344001025","174011545737251",0.00,21.80,0,291.25,298.47,0.0,0.0,0.000,1372299.7,1372299.7,8141,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268508,665883.00
07/16/2019 05:15,2,0.000,ALERT,212.16,296.36,60.033,1563268504,"201051344001093","174011545737251",0.00,22.50,0,291.55,297.57,0.0,0.0,0.000,1354317.6,1354317.6,8158,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268509,665884.00
07/16/2019 05:15,2,0.000,ALERT,212.38,298.17,60.038,1563268504,"201051344000458","174011545737251",0.00,22.80,0,294.26,300.27,0.0,0.0,0.000,1368266.9,1368266.9,8131,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268511,665885.00
07/16/2019 05:15,2,0.000,ALERT,212.16,296.66,60.033,1563268504,"201051344000890","174011545737251",0.00,22.30,0,292.16,298.77,0.0,0.0,0.000,1369528.4,1369528.4,8144,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563268513,665886.00
07/16/2019 05:15,2,0.000,ALERT,212.61,298.47,60.028,1563268504,"201051344000988","174011545737251",0.00,22.30,0,291.55,299.37,0.0,0.0,0.000,1041605.9,1041605.9,8142,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268515,665887.00
07/16/2019 05:15,2,0.000,ALERT,213.06,297.87,60.006,1563268504,"201051344000582","174011545737251",0.00,22.00,0,292.46,298.47,0.0,0.0,0.000,1346854.6,1346854.6,8133,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268517,665888.00
07/16/2019 05:15,2,0.000,ALERT,213.06,299.37,60.038,1563268504,"201051344000868","174011545737251",0.00,22.30,0,294.86,300.57,0.0,0.0,0.000,1354803.5,1354803.5,8135,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563268518,665889.00
07/16/2019 05:15,2,0.000,ALERT,213.74,299.67,60.033,1563268504,"201051344000576","174011545737251",0.00,22.00,0,294.26,300.27,0.0,0.0,0.000,1371125.9,1371125.9,8155,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268521,665890.00
07/16/2019 05:15,2,0.000,ALERT,213.29,299.07,59.990,1563268504,"201051344001158","174011545737251",0.00,21.80,0,293.66,299.67,0.0,0.0,0.000,1348494.5,1348494.5,8135,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268522,665891.00
07/16/2019 05:15,2,0.000,ALERT,213.29,297.26,60.028,1563268504,"201051344000917","174011545737251",0.00,22.80,0,290.35,297.87,0.0,0.0,0.000,1363961.4,1363961.4,8155,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268524,665892.00
07/16/2019 05:15,2,0.000,ALERT,213.29,297.26,60.038,1563268504,"201051344000417","174011545737251",0.00,22.30,0,290.95,297.87,0.0,0.0,0.000,1079338.8,1079338.8,8159,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268526,665893.00
07/16/2019 05:15,2,0.000,ALERT,213.74,297.87,60.038,1563268504,"201051344000685","174011545737251",0.00,22.30,0,291.85,298.77,0.0,0.0,0.000,1370051.6,1370051.6,8143,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268528,665894.00
07/16/2019 05:15,2,0.000,ALERT,213.51,297.26,60.033,1563268504,"201051344000651","174011545737251",0.00,21.80,0,290.95,298.17,0.0,0.0,0.000,1364258.5,1364258.5,8140,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563268530,665895.00
07/16/2019 05:15,2,0.000,ALERT,213.29,300.57,60.065,1563268504,"201051344000594","174011545737251",0.00,22.30,0,294.26,301.47,0.0,0.0,0.000,1374444.1,1374444.1,8140,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268531,665896.00
07/16/2019 05:15,2,0.000,ALERT,213.51,299.37,60.033,1563268504,"201051344000469","174011545737251",0.00,21.80,0,293.66,300.27,0.0,0.0,0.000,1354557.3,1354557.3,8147,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268533,665897.00
07/16/2019 05:15,2,0.000,ALERT,213.51,297.87,60.028,1563268504,"201051344000585","174011545737251",0.00,22.30,0,291.25,298.77,0.0,0.0,0.000,1379566.8,1379566.8,8137,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268535,665898.00
07/16/2019 05:15,2,0.000,ALERT,214.19,299.67,60.038,1563268504,"201051344000853","174011545737251",0.00,22.00,0,294.26,300.87,0.0,0.0,0.000,1377391.3,1377391.3,8145,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268537,665899.00
07/16/2019 05:15,2,0.000,ALERT,213.74,298.47,59.990,1563268504,"201051344001145","174011545737251",0.00,22.00,0,292.16,299.67,0.0,0.0,0.000,1378800.7,1378800.7,8163,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268539,665900.00
07/16/2019 05:15,2,0.000,ALERT,213.51,297.87,59.980,1563268504,"201051344000438","174011545737251",0.00,22.00,0,291.85,299.07,0.0,0.0,0.000,1372251.3,1372251.3,8137,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268541,665901.00
07/16/2019 05:15,2,0.000,ALERT,213.06,297.87,60.033,1563268504,"201051344001135","174011545737251",0.00,22.00,0,291.55,299.37,0.0,0.0,0.000,1359711.9,1359711.9,8134,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268543,665902.00
07/16/2019 05:15,2,0.000,ALERT,213.51,299.97,60.022,1563268504,"201051344000983","174011545737251",0.00,22.30,0,294.86,301.47,0.0,0.0,0.000,1375557.4,1375557.4,8138,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563268544,665903.00
07/16/2019 05:15,2,0.000,ALERT,213.51,297.87,60.022,1563268504,"201051344001203","174011545737251",0.00,22.00,0,291.55,300.57,0.0,0.0,0.000,1367744.2,1367744.2,8154,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268546,665904.00
07/16/2019 05:15,2,0.000,ALERT,213.29,298.47,60.017,1563268504,"201051344001230","174011545737251",0.00,22.00,0,291.85,299.37,0.0,0.0,0.000,1362476.1,1362476.1,8170,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268548,665905.00
07/16/2019 05:15,2,0.000,ALERT,212.83,297.87,60.017,1563268504,"201051344000646","174011545737251",0.00,22.00,0,290.95,298.77,0.0,0.0,0.000,1356404.7,1356404.7,8154,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268550,665906.00
07/16/2019 05:15,2,0.000,ALERT,213.96,299.97,60.022,1563268504,"201051344000867","174011545737251",0.00,22.50,0,294.26,301.47,0.0,0.0,0.000,1352757.5,1352757.5,8144,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268552,665907.00
07/16/2019 05:15,2,0.000,ALERT,214.19,299.67,60.006,1563268504,"201051344000633","174011545737251",0.00,22.00,0,292.76,300.27,0.0,0.0,0.000,1349664.4,1349664.4,8151,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268553,665908.00
07/16/2019 05:15,2,0.000,ALERT,213.06,297.87,60.059,1563268504,"201051344000955","174011545737251",0.00,22.30,0,291.55,299.07,0.0,0.0,0.000,1377079.8,1377079.8,8149,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268555,665909.00
07/16/2019 05:15,2,0.000,ALERT,213.96,299.07,60.022,1563268504,"201051344000648","174011545737251",0.00,21.80,0,293.96,301.17,0.0,0.0,0.000,1363460.8,1363460.8,8136,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268557,665910.00
07/16/2019 05:15,2,0.000,ALERT,213.96,299.37,60.022,1563268504,"201051344000645","174011545737251",0.00,22.50,0,294.56,300.87,0.0,0.0,0.000,1369097.9,1369097.9,8140,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268559,665911.00
07/16/2019 05:15,2,0.000,ALERT,213.51,300.27,60.001,1563268504,"201051344000569","174011545737251",0.00,22.30,0,295.16,301.77,0.0,0.0,0.000,1386117.3,1386117.3,8141,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563268561,665912.00
07/16/2019 05:15,2,0.000,ALERT,213.74,299.07,60.028,1563268504,"179051228000119","174011545737251",0.00,23.80,0,293.36,300.27,0.0,0.0,0.000,172245.4,172245.4,8216,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563268563,665913.00
07/16/2019 05:30,2,0.000,ALERT,213.74,301.47,59.975,1563269404,"201051344000579","174011545737251",0.00,22.50,0,296.06,309.29,0.0,0.0,0.000,1387425.1,1387425.1,8148,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269406,665914.00
07/16/2019 05:30,2,0.000,ALERT,212.83,297.57,60.043,1563269404,"201051344001025","174011545737251",0.00,21.80,0,293.66,322.81,0.0,0.0,0.000,1372299.7,1372299.7,8143,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269408,665915.00
07/16/2019 05:30,2,0.000,ALERT,213.06,298.17,60.012,1563269404,"201051344001093","174011545737251",0.00,22.80,0,294.56,322.21,0.0,0.0,0.000,1354317.6,1354317.6,8160,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269410,665916.00
07/16/2019 05:30,2,0.000,ALERT,213.74,300.87,60.043,1563269404,"201051344000458","174011545737251",0.00,22.80,0,296.06,308.99,0.0,0.0,0.000,1368266.9,1368266.9,8133,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269412,665917.00
07/16/2019 05:30,2,0.000,ALERT,212.83,298.77,60.012,1563269404,"201051344000890","174011545737251",0.00,22.30,0,294.86,324.92,0.0,0.0,0.000,1369528.4,1369528.4,8146,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563269414,665918.00
07/16/2019 05:30,2,0.000,ALERT,213.74,300.87,60.001,1563269404,"201051344000988","174011545737251",0.00,22.30,0,294.26,308.99,0.0,0.0,0.000,1041605.9,1041605.9,8144,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269415,665919.00
07/16/2019 05:30,2,0.000,ALERT,213.51,299.07,60.012,1563269404,"201051344000582","174011545737251",0.00,22.00,0,295.76,323.41,0.0,0.0,0.000,1346854.6,1346854.6,8135,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563269417,665920.00
07/16/2019 05:30,2,0.000,ALERT,213.74,301.77,60.006,1563269404,"201051344000868","174011545737251",0.00,22.30,0,297.57,309.89,0.0,0.0,0.000,1354803.5,1354803.5,8137,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269419,665921.00
07/16/2019 05:30,2,0.000,ALERT,214.19,301.17,60.012,1563269404,"201051344000576","174011545737251",0.00,22.30,0,296.36,309.29,0.0,0.0,0.000,1371125.9,1371125.9,8157,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269421,665922.00
07/16/2019 05:30,2,0.000,ALERT,213.74,300.57,60.006,1563269404,"201051344001158","174011545737251",0.00,22.00,0,296.96,308.69,0.0,0.0,0.000,1348494.5,1348494.5,8137,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563269423,665923.00
07/16/2019 05:30,2,0.000,ALERT,213.06,297.87,60.006,1563269404,"201051344000917","174011545737251",0.00,22.80,0,294.56,321.91,0.0,0.0,0.000,1363961.4,1363961.4,8157,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563269425,665924.00
07/16/2019 05:30,2,0.000,ALERT,213.06,297.57,60.001,1563269404,"201051344000417","174011545737251",0.00,22.30,0,295.16,322.81,0.0,0.0,0.000,1079338.8,1079338.8,8161,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269427,665925.00
07/16/2019 05:30,2,0.000,ALERT,213.29,298.47,60.006,1563269404,"201051344000685","174011545737251",0.00,22.30,0,295.46,324.62,0.0,0.0,0.000,1370051.6,1370051.6,8145,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563269428,665926.00
07/16/2019 05:30,2,0.000,ALERT,213.06,297.57,59.985,1563269404,"201051344000651","174011545737251",0.00,21.80,0,295.16,321.91,0.0,0.0,0.000,1364258.5,1364258.5,8142,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269430,665927.00
07/16/2019 05:30,2,0.000,ALERT,213.74,301.47,60.038,1563269404,"201051344000594","174011545737251",0.00,22.30,0,297.57,309.89,0.0,0.0,0.000,1374444.1,1374444.1,8142,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269432,665928.00
07/16/2019 05:30,2,0.000,ALERT,213.96,300.87,60.006,1563269404,"201051344000469","174011545737251",0.00,21.80,0,296.66,308.69,0.0,0.0,0.000,1354557.3,1354557.3,8149,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563269434,665929.00
07/16/2019 05:30,2,0.000,ALERT,213.06,298.17,60.001,1563269404,"201051344000585","174011545737251",0.00,22.30,0,295.46,322.21,0.0,0.0,0.000,1379566.8,1379566.8,8139,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269436,665930.00
07/16/2019 05:30,2,0.000,ALERT,214.41,300.57,60.038,1563269404,"201051344000853","174011545737251",0.00,22.30,0,297.87,308.69,0.0,0.0,0.000,1377391.3,1377391.3,8147,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269438,665931.00
07/16/2019 05:30,2,0.000,ALERT,213.29,298.47,59.969,1563269404,"201051344001145","174011545737251",0.00,22.00,0,296.36,325.22,0.0,0.0,0.000,1378800.7,1378800.7,8165,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269439,665932.00
07/16/2019 05:30,2,0.000,ALERT,213.06,298.17,60.012,1563269404,"201051344000438","174011545737251",0.00,22.00,0,296.06,323.41,0.0,0.0,0.000,1372251.3,1372251.3,8139,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269441,665933.00
07/16/2019 05:30,2,0.000,ALERT,212.61,298.17,59.969,1563269404,"201051344001135","174011545737251",0.00,22.00,0,296.06,322.81,0.0,0.0,0.000,1359711.9,1359711.9,8136,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269443,665934.00
