ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 05:30,2,0.000,ALERT,213.96,301.47,60.006,1563269404,"201051344000983","174011545737251",0.00,22.50,0,298.17,309.29,0.0,0.0,0.000,1375557.4,1375557.4,8140,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269445,665935.00
07/16/2019 05:30,2,0.000,ALERT,213.06,298.17,60.006,1563269404,"201051344001203","174011545737251",0.00,22.30,0,295.76,324.02,0.0,0.0,0.000,1367744.2,1367744.2,8156,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269447,665936.00
07/16/2019 05:30,2,0.000,ALERT,212.83,298.47,60.054,1563269404,"201051344001230","174011545737251",0.00,22.00,0,296.36,324.32,0.0,0.0,0.000,1362476.1,1362476.1,8172,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563269449,665937.00
07/16/2019 05:30,2,0.000,ALERT,212.61,297.87,60.038,1563269404,"201051344000646","174011545737251",0.00,22.00,0,295.46,322.81,0.0,0.0,0.000,1356404.7,1356404.7,8156,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563269450,665938.00
07/16/2019 05:30,2,0.000,ALERT,214.19,301.17,60.001,1563269404,"201051344000867","174011545737251",0.00,22.80,0,297.87,309.29,0.0,0.0,0.000,1352757.5,1352757.5,8146,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563269452,665939.00
07/16/2019 05:30,2,0.000,ALERT,214.41,300.57,60.001,1563269404,"201051344000633","174011545737251",0.00,22.00,0,296.36,308.99,0.0,0.0,0.000,1349664.4,1349664.4,8153,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269454,665940.00
07/16/2019 05:30,2,0.000,ALERT,212.61,297.87,60.001,1563269404,"201051344000955","174011545737251",0.00,22.30,0,296.06,322.81,0.0,0.0,0.000,1377079.8,1377079.8,8151,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269456,665941.00
07/16/2019 05:30,2,0.000,ALERT,213.96,300.27,60.001,1563269404,"201051344000648","174011545737251",0.00,21.80,0,297.26,308.69,0.0,0.0,0.000,1363460.8,1363460.8,8138,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269458,665942.00
07/16/2019 05:30,2,0.000,ALERT,214.19,300.87,60.006,1563269404,"201051344000645","174011545737251",0.00,22.50,0,297.87,308.99,0.0,0.0,0.000,1369097.9,1369097.9,8142,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269459,665943.00
07/16/2019 05:30,2,0.000,ALERT,213.96,301.17,59.996,1563269404,"201051344000569","174011545737251",0.00,22.30,0,298.47,309.29,0.0,0.0,0.000,1386117.3,1386117.3,8143,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563269461,665944.00
07/16/2019 05:30,2,0.000,ALERT,214.19,300.57,60.006,1563269404,"179051228000119","174011545737251",0.00,23.80,0,296.06,308.69,0.0,0.0,0.000,172245.4,172245.4,8218,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563269463,665945.00
07/16/2019 05:45,2,0.000,ALERT,213.74,300.57,60.017,1563270304,"201051344000579","174011545737251",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,1387425.1,1387425.1,8150,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270306,665946.00
07/16/2019 05:45,2,0.000,ALERT,212.38,296.66,60.001,1563270304,"201051344001025","174011545737251",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,1372299.7,1372299.7,8145,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563270308,665947.00
07/16/2019 05:45,2,0.000,ALERT,212.61,297.26,60.012,1563270304,"201051344001093","174011545737251",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,1354317.6,1354317.6,8162,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270310,665948.00
07/16/2019 05:45,2,0.000,ALERT,213.74,300.57,60.012,1563270304,"201051344000458","174011545737251",0.00,23.00,0,299.07,303.28,0.0,0.0,0.000,1368266.9,1368266.9,8135,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563270312,665949.00
07/16/2019 05:45,2,0.000,ALERT,212.61,297.87,60.043,1563270304,"201051344000890","174011545737251",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,1369528.4,1369528.4,8148,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563270313,665950.00
07/16/2019 05:45,2,0.000,ALERT,213.74,300.57,59.996,1563270304,"201051344000988","174011545737251",0.00,22.50,0,296.36,302.37,0.0,0.0,0.000,1041605.9,1041605.9,8146,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270315,665951.00
07/16/2019 05:45,2,0.000,ALERT,212.83,298.17,60.001,1563270304,"201051344000582","174011545737251",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,1346854.6,1346854.6,8137,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270317,665952.00
07/16/2019 05:45,2,0.000,ALERT,213.74,301.17,59.996,1563270304,"201051344000868","174011545737251",0.00,22.30,0,299.37,303.28,0.0,0.0,0.000,1354803.5,1354803.5,8139,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270319,665953.00
07/16/2019 05:45,2,0.000,ALERT,214.19,300.87,59.996,1563270304,"201051344000576","174011545737251",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,1371125.9,1371125.9,8159,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270321,665954.00
07/16/2019 05:45,2,0.000,ALERT,213.51,299.97,60.006,1563270304,"201051344001158","174011545737251",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,1348494.5,1348494.5,8139,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563270323,665955.00
07/16/2019 05:45,2,0.000,ALERT,212.61,296.96,60.001,1563270304,"201051344000917","174011545737251",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,1363961.4,1363961.4,8159,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563270325,665956.00
07/16/2019 05:45,2,0.000,ALERT,212.61,296.66,60.012,1563270304,"201051344000417","174011545737251",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,1079338.8,1079338.8,8163,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270326,665957.00
07/16/2019 05:45,2,0.000,ALERT,212.83,297.26,60.054,1563270304,"201051344000685","174011545737251",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,1370051.6,1370051.6,8147,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270328,665958.00
07/16/2019 05:45,2,0.000,ALERT,212.61,296.66,60.001,1563270304,"201051344000651","174011545737251",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,1364258.5,1364258.5,8144,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270330,665959.00
07/16/2019 05:45,2,0.000,ALERT,213.51,301.17,60.001,1563270304,"201051344000594","174011545737251",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,1374444.1,1374444.1,8144,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270332,665960.00
07/16/2019 05:45,2,0.000,ALERT,213.74,300.27,59.996,1563270304,"201051344000469","174011545737251",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,1354557.3,1354557.3,8151,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270334,665961.00
07/16/2019 05:45,2,0.000,ALERT,212.83,297.87,59.996,1563270304,"201051344000585","174011545737251",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,1379566.8,1379566.8,8141,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270336,665962.00
07/16/2019 05:45,2,0.000,ALERT,214.19,300.27,59.975,1563270304,"201051344000853","174011545737251",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,1377391.3,1377391.3,8149,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270337,665963.00
07/16/2019 05:45,2,0.000,ALERT,212.83,298.17,59.996,1563270304,"201051344001145","174011545737251",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,1378800.7,1378800.7,8167,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270339,665964.00
07/16/2019 05:45,2,0.000,ALERT,212.61,297.57,59.996,1563270304,"201051344000438","174011545737251",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1372251.3,1372251.3,8141,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270341,665965.00
07/16/2019 05:45,2,0.000,ALERT,212.16,297.57,60.001,1563270304,"201051344001135","174011545737251",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,1359711.9,1359711.9,8138,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270343,665966.00
07/16/2019 05:45,2,0.000,ALERT,213.51,300.27,59.959,1563270304,"201051344000983","174011545737251",0.00,22.50,0,299.07,303.28,0.0,0.0,0.000,1375557.4,1375557.4,8142,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270345,665967.00
07/16/2019 05:45,2,0.000,ALERT,212.61,296.96,59.985,1563270304,"201051344001203","174011545737251",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,1367744.2,1367744.2,8158,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270347,665968.00
07/16/2019 05:45,2,0.000,ALERT,212.38,297.57,59.985,1563270304,"201051344001230","174011545737251",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1362476.1,1362476.1,8174,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563270349,665969.00
07/16/2019 05:45,2,0.000,ALERT,212.16,297.26,59.990,1563270304,"201051344000646","174011545737251",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,1356404.7,1356404.7,8158,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270350,665970.00
07/16/2019 05:45,2,0.000,ALERT,213.74,299.67,59.990,1563270304,"201051344000867","174011545737251",0.00,22.80,0,298.77,303.28,0.0,0.0,0.000,1352757.5,1352757.5,8148,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270352,665971.00
07/16/2019 05:45,2,0.000,ALERT,213.96,299.37,59.990,1563270304,"201051344000633","174011545737251",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,1349664.4,1349664.4,8155,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270354,665972.00
07/16/2019 05:45,2,0.000,ALERT,211.93,296.96,59.990,1563270304,"201051344000955","174011545737251",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,1377079.8,1377079.8,8153,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563270356,665973.00
07/16/2019 05:45,2,0.000,ALERT,213.74,299.07,59.996,1563270304,"201051344000648","174011545737251",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,1363460.8,1363460.8,8140,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563270358,665974.00
07/16/2019 05:45,2,0.000,ALERT,213.96,299.97,60.012,1563270304,"201051344000645","174011545737251",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,1369097.9,1369097.9,8144,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563270360,665975.00
07/16/2019 05:45,2,0.000,ALERT,213.51,300.27,59.953,1563270304,"201051344000569","174011545737251",0.00,22.50,0,299.37,303.28,0.0,0.0,0.000,1386117.3,1386117.3,8145,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563270361,665976.00
07/16/2019 05:45,2,0.000,ALERT,213.74,299.37,60.022,1563270304,"179051228000119","174011545737251",0.00,24.00,0,297.26,302.07,0.0,0.0,0.000,172245.4,172245.4,8220,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563270363,665977.00
07/16/2019 06:00,2,0.000,ALERT,213.06,298.77,59.990,1563271203,"201051344000579","174011545737251",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,1387425.1,1387425.1,8152,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271206,665978.00
07/16/2019 06:00,2,0.000,ALERT,213.29,296.96,60.006,1563271203,"201051344001025","174011545737251",0.00,22.00,0,294.56,301.17,0.0,0.0,0.000,1372299.7,1372299.7,8147,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271207,665979.00
07/16/2019 06:00,2,0.000,ALERT,213.29,297.57,60.006,1563271203,"201051344001093","174011545737251",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,1354317.6,1354317.6,8164,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563271209,665980.00
07/16/2019 06:00,2,0.000,ALERT,213.29,298.47,60.022,1563271203,"201051344000458","174011545737251",0.00,23.00,0,297.57,302.98,0.0,0.0,0.000,1368266.9,1368266.9,8137,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271211,665981.00
07/16/2019 06:00,2,0.000,ALERT,213.29,297.87,60.012,1563271203,"201051344000890","174011545737251",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,1369528.4,1369528.4,8150,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271213,665982.00
07/16/2019 06:00,2,0.000,ALERT,213.06,297.87,60.012,1563271203,"201051344000988","174011545737251",0.00,22.50,0,294.86,302.07,0.0,0.0,0.000,1041605.9,1041605.9,8148,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563271215,665983.00
07/16/2019 06:00,2,0.000,ALERT,213.74,298.47,60.006,1563271203,"201051344000582","174011545737251",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,1346854.6,1346854.6,8139,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563271216,665984.00
07/16/2019 06:00,2,0.000,ALERT,213.06,298.47,60.006,1563271203,"201051344000868","174011545737251",0.00,22.30,0,297.87,303.28,0.0,0.0,0.000,1354803.5,1354803.5,8141,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563271218,665985.00
07/16/2019 06:00,2,0.000,ALERT,213.74,298.77,60.033,1563271203,"201051344000576","174011545737251",0.00,22.50,0,297.26,302.37,0.0,0.0,0.000,1371125.9,1371125.9,8161,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271220,665986.00
07/16/2019 06:00,2,0.000,ALERT,213.06,297.87,59.975,1563271203,"201051344001158","174011545737251",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,1348494.5,1348494.5,8141,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271222,665987.00
07/16/2019 06:00,2,0.000,ALERT,213.51,297.26,60.006,1563271203,"201051344000917","174011545737251",0.00,23.00,0,293.96,300.27,0.0,0.0,0.000,1363961.4,1363961.4,8161,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271224,665988.00
07/16/2019 06:00,2,0.000,ALERT,213.51,296.96,60.038,1563271203,"201051344000417","174011545737251",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,1079338.8,1079338.8,8165,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271225,665989.00
07/16/2019 06:00,2,0.000,ALERT,213.74,297.57,60.028,1563271203,"201051344000685","174011545737251",0.00,22.50,0,294.86,300.57,0.0,0.0,0.000,1370051.6,1370051.6,8149,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271227,665990.00
07/16/2019 06:00,2,0.000,ALERT,213.51,296.96,60.006,1563271203,"201051344000651","174011545737251",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,1364258.5,1364258.5,8146,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271229,665991.00
07/16/2019 06:00,2,0.000,ALERT,212.83,298.77,60.043,1563271203,"201051344000594","174011545737251",0.00,22.50,0,297.26,302.98,0.0,0.0,0.000,1374444.1,1374444.1,8146,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271231,665992.00
07/16/2019 06:00,2,0.000,ALERT,213.29,297.87,59.964,1563271203,"201051344000469","174011545737251",0.00,22.00,0,296.36,302.07,0.0,0.0,0.000,1354557.3,1354557.3,8153,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563271233,665993.00
07/16/2019 06:00,2,0.000,ALERT,213.51,297.87,59.996,1563271203,"201051344000585","174011545737251",0.00,22.50,0,294.86,300.57,0.0,0.0,0.000,1379566.8,1379566.8,8143,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271235,665994.00
07/16/2019 06:00,2,0.000,ALERT,213.74,297.87,59.996,1563271203,"201051344000853","174011545737251",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,1377391.3,1377391.3,8151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563271236,665995.00
07/16/2019 06:00,2,0.000,ALERT,213.51,297.87,59.996,1563271203,"201051344001145","174011545737251",0.00,22.30,0,296.06,301.47,0.0,0.0,0.000,1378800.7,1378800.7,8169,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271238,665996.00
07/16/2019 06:00,2,0.000,ALERT,213.51,297.87,59.985,1563271203,"201051344000438","174011545737251",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,1372251.3,1372251.3,8143,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271240,665997.00
07/16/2019 06:00,2,0.000,ALERT,213.06,297.57,60.001,1563271203,"201051344001135","174011545737251",0.00,22.30,0,295.46,301.17,0.0,0.0,0.000,1359711.9,1359711.9,8140,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271242,665998.00
07/16/2019 06:00,2,0.000,ALERT,213.06,298.17,59.996,1563271203,"201051344000983","174011545737251",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,1375557.4,1375557.4,8144,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271244,665999.00
07/16/2019 06:00,2,0.000,ALERT,213.51,297.57,59.996,1563271203,"201051344001203","174011545737251",0.00,22.30,0,295.16,302.37,0.0,0.0,0.000,1367744.2,1367744.2,8160,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271246,666000.00
07/16/2019 06:00,2,0.000,ALERT,213.29,298.17,59.990,1563271203,"201051344001230","174011545737251",0.00,22.30,0,295.16,300.87,0.0,0.0,0.000,1362476.1,1362476.1,8176,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271247,666001.00
07/16/2019 06:00,2,0.000,ALERT,212.83,297.57,59.964,1563271203,"201051344000646","174011545737251",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,1356404.7,1356404.7,8160,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271249,666002.00
07/16/2019 06:00,2,0.000,ALERT,213.29,297.87,60.006,1563271203,"201051344000867","174011545737251",0.00,22.80,0,297.26,302.98,0.0,0.0,0.000,1352757.5,1352757.5,8150,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271251,666003.00
07/16/2019 06:00,2,0.000,ALERT,213.51,297.57,59.985,1563271203,"201051344000633","174011545737251",0.00,22.30,0,295.46,301.77,0.0,0.0,0.000,1349664.4,1349664.4,8157,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563271253,666004.00
07/16/2019 06:00,2,0.000,ALERT,213.06,297.87,59.980,1563271203,"201051344000955","174011545737251",0.00,22.50,0,294.86,300.57,0.0,0.0,0.000,1377079.8,1377079.8,8155,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271255,666005.00
07/16/2019 06:00,2,0.000,ALERT,213.29,297.57,59.990,1563271203,"201051344000648","174011545737251",0.00,22.00,0,296.66,302.37,0.0,0.0,0.000,1363460.8,1363460.8,8142,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271256,666006.00
07/16/2019 06:00,2,0.000,ALERT,213.51,297.87,59.980,1563271203,"201051344000645","174011545737251",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,1369097.9,1369097.9,8146,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271258,666007.00
07/16/2019 06:00,2,0.000,ALERT,213.06,298.77,59.990,1563271203,"201051344000569","174011545737251",0.00,22.50,0,297.87,302.98,0.0,0.0,0.000,1386117.3,1386117.3,8147,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563271261,666008.00
07/16/2019 06:00,2,0.000,ALERT,213.06,297.26,60.006,1563271203,"179051228000119","174011545737251",0.00,24.00,0,295.46,301.47,0.0,0.0,0.000,172245.4,172245.4,8222,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563271263,666009.00
07/16/2019 06:15,2,0.000,ALERT,212.16,297.87,60.054,1563272104,"201051344000579","174011545737251",0.00,22.50,0,295.76,301.17,0.0,0.0,0.000,1387425.1,1387425.1,8154,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272106,666010.00
07/16/2019 06:15,2,0.000,ALERT,211.70,294.86,60.049,1563272104,"201051344001025","174011545737251",0.00,21.80,0,293.66,300.57,0.0,0.0,0.000,1372299.7,1372299.7,8149,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272108,666011.00
07/16/2019 06:15,2,0.000,ALERT,211.93,295.46,60.043,1563272104,"201051344001093","174011545737251",0.00,22.80,0,293.96,299.97,0.0,0.0,0.000,1354317.6,1354317.6,8166,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272110,666012.00
07/16/2019 06:15,2,0.000,ALERT,212.16,297.57,60.049,1563272104,"201051344000458","174011545737251",0.00,22.80,0,295.46,301.17,0.0,0.0,0.000,1368266.9,1368266.9,8139,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272112,666013.00
07/16/2019 06:15,2,0.000,ALERT,211.70,295.76,60.070,1563272104,"201051344000890","174011545737251",0.00,22.50,0,294.86,300.87,0.0,0.0,0.000,1369528.4,1369528.4,8152,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272113,666014.00
07/16/2019 06:15,2,0.000,ALERT,212.16,297.26,60.049,1563272104,"201051344000988","174011545737251",0.00,22.50,0,292.76,300.27,0.0,0.0,0.000,1041605.9,1041605.9,8150,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272115,666015.00
07/16/2019 06:15,2,0.000,ALERT,212.16,296.36,60.049,1563272104,"201051344000582","174011545737251",0.00,22.00,0,294.56,300.87,0.0,0.0,0.000,1346854.6,1346854.6,8141,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272117,666016.00
07/16/2019 06:15,2,0.000,ALERT,212.16,297.87,60.049,1563272104,"201051344000868","174011545737251",0.00,22.30,0,295.76,301.47,0.0,0.0,0.000,1354803.5,1354803.5,8143,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272119,666017.00
07/16/2019 06:15,2,0.000,ALERT,212.83,297.87,60.054,1563272104,"201051344000576","174011545737251",0.00,22.30,0,295.16,300.87,0.0,0.0,0.000,1371125.9,1371125.9,8163,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272121,666018.00
07/16/2019 06:15,2,0.000,ALERT,212.38,297.26,60.054,1563272104,"201051344001158","174011545737251",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,1348494.5,1348494.5,8143,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272123,666019.00
07/16/2019 06:15,2,0.000,ALERT,211.93,295.16,60.054,1563272104,"201051344000917","174011545737251",0.00,23.00,0,292.76,299.37,0.0,0.0,0.000,1363961.4,1363961.4,8163,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272125,666020.00
07/16/2019 06:15,2,0.000,ALERT,211.93,294.86,60.054,1563272104,"201051344000417","174011545737251",0.00,22.50,0,293.36,299.37,0.0,0.0,0.000,1079338.8,1079338.8,8167,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563272126,666021.00
07/16/2019 06:15,2,0.000,ALERT,212.16,295.46,60.054,1563272104,"201051344000685","174011545737251",0.00,22.50,0,293.96,299.97,0.0,0.0,0.000,1370051.6,1370051.6,8151,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272128,666022.00
07/16/2019 06:15,2,0.000,ALERT,211.93,294.86,60.054,1563272104,"201051344000651","174011545737251",0.00,21.80,0,293.66,299.37,0.0,0.0,0.000,1364258.5,1364258.5,8148,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272130,666023.00
07/16/2019 06:15,2,0.000,ALERT,212.16,298.17,60.049,1563272104,"201051344000594","174011545737251",0.00,22.50,0,295.16,301.17,0.0,0.0,0.000,1374444.1,1374444.1,8148,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272132,666024.00
07/16/2019 06:15,2,0.000,ALERT,212.38,297.26,60.049,1563272104,"201051344000469","174011545737251",0.00,21.80,0,294.26,300.27,0.0,0.0,0.000,1354557.3,1354557.3,8155,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272134,666025.00
07/16/2019 06:15,2,0.000,ALERT,212.16,295.76,60.054,1563272104,"201051344000585","174011545737251",0.00,22.50,0,293.66,300.27,0.0,0.0,0.000,1379566.8,1379566.8,8145,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272135,666026.00
07/16/2019 06:15,2,0.000,ALERT,212.83,297.57,60.054,1563272104,"201051344000853","174011545737251",0.00,22.30,0,295.16,300.87,0.0,0.0,0.000,1377391.3,1377391.3,8153,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563272137,666027.00
07/16/2019 06:15,2,0.000,ALERT,212.16,296.06,60.049,1563272104,"201051344001145","174011545737251",0.00,22.30,0,294.56,300.87,0.0,0.0,0.000,1378800.7,1378800.7,8171,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272139,666028.00
07/16/2019 06:15,2,0.000,ALERT,212.16,295.76,60.059,1563272104,"201051344000438","174011545737251",0.00,22.00,0,294.26,300.27,0.0,0.0,0.000,1372251.3,1372251.3,8145,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272141,666029.00
07/16/2019 06:15,2,0.000,ALERT,211.70,295.76,60.043,1563272104,"201051344001135","174011545737251",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,1359711.9,1359711.9,8142,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563272143,666030.00
07/16/2019 06:15,2,0.000,ALERT,212.38,297.87,60.049,1563272104,"201051344000983","174011545737251",0.00,22.50,0,295.46,301.17,0.0,0.0,0.000,1375557.4,1375557.4,8146,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272145,666031.00
07/16/2019 06:15,2,0.000,ALERT,212.16,295.46,60.075,1563272104,"201051344001203","174011545737251",0.00,22.30,0,294.26,301.77,0.0,0.0,0.000,1367744.2,1367744.2,8162,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272146,666032.00
07/16/2019 06:15,2,0.000,ALERT,211.93,296.06,60.049,1563272104,"201051344001230","174011545737251",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,1362476.1,1362476.1,8178,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272148,666033.00
07/16/2019 06:15,2,0.000,ALERT,211.48,295.76,60.043,1563272104,"201051344000646","174011545737251",0.00,22.30,0,293.36,299.67,0.0,0.0,0.000,1356404.7,1356404.7,8162,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272150,666034.00
07/16/2019 06:15,2,0.000,ALERT,212.61,297.57,60.054,1563272104,"201051344000867","174011545737251",0.00,22.80,0,295.16,301.17,0.0,0.0,0.000,1352757.5,1352757.5,8152,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563272152,666035.00
07/16/2019 06:15,2,0.000,ALERT,213.06,297.26,60.054,1563272104,"201051344000633","174011545737251",0.00,22.30,0,293.36,299.97,0.0,0.0,0.000,1349664.4,1349664.4,8159,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272154,666036.00
07/16/2019 06:15,2,0.000,ALERT,211.48,295.76,60.059,1563272104,"201051344000955","174011545737251",0.00,22.50,0,293.96,299.97,0.0,0.0,0.000,1377079.8,1377079.8,8157,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272156,666037.00
07/16/2019 06:15,2,0.000,ALERT,212.61,296.96,60.043,1563272104,"201051344000648","174011545737251",0.00,22.00,0,294.56,300.87,0.0,0.0,0.000,1363460.8,1363460.8,8144,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563272157,666038.00
07/16/2019 06:15,2,0.000,ALERT,212.83,297.57,60.043,1563272104,"201051344000645","174011545737251",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,1369097.9,1369097.9,8148,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563272159,666039.00
07/16/2019 06:15,2,0.000,ALERT,212.38,298.17,60.038,1563272104,"201051344000569","174011545737251",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,1386117.3,1386117.3,8149,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563272161,666040.00
07/16/2019 06:15,2,0.000,ALERT,212.61,297.26,60.033,1563272104,"179051228000119","174011545737251",0.00,24.00,0,293.96,299.97,0.0,0.0,0.000,172245.4,172245.4,8224,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563272163,666041.00
07/16/2019 06:30,2,0.209,ALERT,211.48,324.92,59.985,1563273004,"201051344000579","174011545737251",23.87,22.80,0,296.06,333.03,5.0,2.9,0.000,1387425.5,1387425.5,8156,0,0,0,L,1122011218,1,120.65,121.10,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1563273006,666042.00
07/16/2019 06:30,2,0.166,ALERT,211.03,324.92,60.017,1563273004,"201051344001025","174011545737251",23.28,22.30,0,292.76,331.23,4.0,1.9,0.000,1372299.9,1372299.9,8151,0,0,0,L,1122011218,1,120.88,120.88,0100,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1563273007,666043.00
07/16/2019 06:30,2,0.176,ALERT,211.03,315.90,60.028,1563273004,"201051344001093","174011545737251",24.49,22.80,0,293.06,316.50,4.4,2.3,0.000,1354317.8,1354317.8,8168,0,0,0,L,1122011218,1,120.88,120.65,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1563273009,666044.00
07/16/2019 06:30,2,0.168,ALERT,211.48,318.91,60.017,1563273004,"201051344000458","174011545737251",23.40,23.00,0,295.46,333.33,4.0,1.9,0.000,1368267.1,1368267.1,8141,0,0,0,L,1122011218,1,120.88,121.33,0100,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1563273011,666045.00
07/16/2019 06:30,2,0.166,ALERT,211.03,325.22,60.059,1563273004,"201051344000890","174011545737251",25.92,22.80,0,293.66,330.93,4.4,2.3,0.000,1369528.7,1369528.7,8154,0,0,0,L,1122011218,1,121.33,120.20,0100,22,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1563273013,666046.00
07/16/2019 06:30,2,0.090,ALERT,211.25,297.26,60.012,1563273004,"201051344000988","174011545737251",18.51,22.50,0,292.76,299.67,1.7,0.0,0.000,1041605.9,1041605.9,8152,0,0,0,L,1122011218,1,120.42,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1563273015,666047.00
07/16/2019 06:30,2,0.166,ALERT,211.48,319.51,60.006,1563273004,"201051344000582","174011545737251",22.90,22.30,0,293.96,331.23,3.9,1.8,0.000,1346854.7,1346854.7,8143,0,0,0,L,1122011218,1,121.33,120.88,0100,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1563273017,666048.00
07/16/2019 06:30,2,0.180,ALERT,211.48,322.21,60.017,1563273004,"201051344000868","174011545737251",22.98,22.50,0,296.06,333.33,4.2,2.1,0.000,1354803.7,1354803.7,8145,0,0,0,L,1122011218,1,120.65,121.55,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1563273019,666049.00
07/16/2019 06:30,2,0.143,ALERT,211.70,325.22,60.012,1563273004,"201051344000576","174011545737251",25.54,22.30,0,295.46,325.82,3.7,1.7,0.000,1371126.1,1371126.1,8165,0,0,0,L,1122011218,1,120.65,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1563273021,666050.00
07/16/2019 06:30,2,0.168,ALERT,211.48,324.02,60.006,1563273004,"201051344001158","174011545737251",22.78,22.30,0,294.86,333.33,3.9,1.8,0.000,1348494.7,1348494.7,8145,0,0,0,L,1122011218,1,120.42,120.88,0100,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1563273022,666051.00
07/16/2019 06:30,2,0.164,ALERT,211.03,300.87,60.022,1563273004,"201051344000917","174011545737251",22.64,23.00,0,292.16,301.77,3.8,1.7,0.000,1363961.5,1363961.5,8165,0,0,0,L,1122011218,1,120.88,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1563273024,666052.00
07/16/2019 06:30,2,0.166,ALERT,211.03,293.96,59.996,1563273004,"201051344000417","174011545737251",18.11,22.50,0,292.46,296.36,3.1,1.0,0.000,1079338.9,1079338.9,8169,0,0,0,L,1122011218,1,120.88,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1563273026,666053.00
07/16/2019 06:30,2,0.148,ALERT,211.48,315.60,60.038,1563273004,"201051344000685","174011545737251",22.38,22.50,0,293.06,332.43,3.4,1.4,0.000,1370051.7,1370051.7,8153,0,0,0,L,1122011218,1,121.78,120.65,0100,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1563273028,666054.00
07/16/2019 06:30,2,0.174,ALERT,211.25,325.22,60.001,1563273004,"201051344000651","174011545737251",23.26,22.00,0,293.06,331.83,4.1,2.0,0.000,1364258.7,1364258.7,8150,0,0,0,L,1122011218,1,121.55,120.42,0100,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1563273030,666055.00
07/16/2019 06:30,2,0.146,ALERT,211.25,327.92,60.006,1563273004,"201051344000594","174011545737251",26.40,22.80,0,295.46,332.43,3.9,1.9,0.000,1374444.3,1374444.3,8150,0,0,0,L,1122011218,1,120.65,120.88,0100,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1563273032,666056.00
07/16/2019 06:30,2,0.160,ALERT,211.48,324.02,60.006,1563273004,"201051344000469","174011545737251",26.04,22.00,0,294.26,332.73,4.2,2.2,0.000,1354557.6,1354557.6,8157,0,0,0,L,1122011218,1,120.20,121.55,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1563273033,666057.00
07/16/2019 06:30,2,0.199,ALERT,211.25,328.22,60.001,1563273004,"201051344000585","174011545737251",24.03,22.80,0,292.76,331.23,4.9,2.8,0.000,1379567.2,1379567.2,8147,0,0,0,L,1122011218,1,120.88,121.10,0100,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1563273035,666058.00
07/16/2019 06:30,2,0.156,ALERT,211.93,330.93,59.969,1563273004,"201051344000853","174011545737251",23.91,22.50,0,295.76,334.84,3.9,1.8,0.000,1377391.5,1377391.5,8155,0,0,0,L,1122011218,1,121.33,121.55,0100,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1563273037,666059.00
07/16/2019 06:30,2,0.148,ALERT,211.48,329.43,60.012,1563273004,"201051344001145","174011545737251",25.17,22.30,0,293.96,330.33,3.8,1.7,0.000,1378800.9,1378800.9,8173,0,0,0,L,1122011218,1,121.10,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1563273039,666060.00
07/16/2019 06:30,2,0.178,ALERT,211.25,326.12,60.006,1563273004,"201051344000438","174011545737251",23.99,22.50,0,293.66,331.83,4.3,2.3,0.000,1372251.6,1372251.6,8147,0,0,0,L,1122011218,1,121.33,120.65,0100,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1563273041,666061.00
07/16/2019 06:30,2,0.186,ALERT,210.80,335.14,59.980,1563273004,"201051344001135","174011545737251",25.84,22.50,0,293.66,336.04,4.9,2.8,0.000,1359712.3,1359712.3,8144,0,0,0,L,1122011218,1,121.10,120.65,0100,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1563273043,666062.00
07/16/2019 06:30,2,0.180,ALERT,211.48,326.12,60.033,1563273004,"201051344000983","174011545737251",25.23,22.80,0,296.06,333.03,4.6,2.5,0.000,1375557.7,1375557.7,8148,0,0,0,L,1122011218,1,120.65,121.10,0100,22,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1563273044,666063.00
07/16/2019 06:30,2,0.178,ALERT,211.25,323.41,60.001,1563273004,"201051344001203","174011545737251",23.76,22.50,0,293.36,332.73,4.3,2.2,0.000,1367744.4,1367744.4,8164,0,0,0,L,1122011218,1,121.55,120.42,0100,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1563273046,666064.00
07/16/2019 06:30,2,0.182,ALERT,211.03,294.86,60.038,1563273004,"201051344001230","174011545737251",20.20,22.30,0,293.96,297.57,3.7,1.7,0.000,1362476.3,1362476.3,8180,0,0,0,L,1122011218,1,121.10,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1563273048,666065.00
07/16/2019 06:30,2,0.182,ALERT,210.80,323.41,59.969,1563273004,"201051344000646","174011545737251",23.97,22.50,0,292.76,330.63,4.5,2.4,0.000,1356405.0,1356405.0,8164,0,0,0,L,1122011218,1,121.33,120.42,0100,19,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1563273050,666066.00
07/16/2019 06:30,2,0.180,ALERT,211.70,318.61,59.969,1563273004,"201051344000867","174011545737251",22.70,23.00,0,295.16,333.63,4.2,2.1,0.000,1352757.7,1352757.7,8154,0,0,0,L,1122011218,1,121.10,121.10,0100,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1563273052,666067.00
07/16/2019 06:30,2,0.180,ALERT,212.16,316.80,60.028,1563273004,"201051344000633","174011545737251",22.88,22.30,0,293.96,333.93,4.2,2.1,0.000,1349664.6,1349664.6,8161,0,0,0,L,1122011218,1,121.10,121.55,0100,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1563273053,666068.00
07/16/2019 06:30,2,0.199,ALERT,210.80,335.74,59.953,1563273004,"201051344000955","174011545737251",23.87,22.80,0,293.66,336.64,4.8,2.7,0.000,1377080.1,1377080.1,8159,0,0,0,L,1122011218,1,120.65,120.65,0100,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1563273055,666069.00
07/16/2019 06:30,2,0.178,ALERT,211.70,328.22,60.006,1563273004,"201051344000648","174011545737251",23.52,22.30,0,295.16,334.24,4.2,2.2,0.000,1363461.0,1363461.0,8146,0,0,0,L,1122011218,1,120.42,121.55,0100,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1563273057,666070.00
07/16/2019 06:30,2,0.152,ALERT,211.93,326.72,60.012,1563273004,"201051344000645","174011545737251",24.73,23.00,0,295.46,333.93,3.9,1.8,0.000,1369098.0,1369098.0,8150,0,0,0,L,1122011218,1,121.10,121.55,0100,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1563273059,666071.00
07/16/2019 06:30,2,0.156,ALERT,211.48,333.03,60.006,1563273004,"201051344000569","174011545737251",26.44,22.80,0,296.36,334.24,4.2,2.1,0.000,1386117.6,1386117.6,8151,0,0,0,L,1122011218,1,120.42,121.55,0100,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1563273061,666072.00
07/16/2019 06:30,2,0.203,ALERT,211.48,308.39,60.001,1563273004,"179051228000119","174011545737251",25.76,24.00,0,293.66,308.99,5.3,3.2,0.000,172245.9,172245.9,8226,0,0,0,L,46974696,1,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563273063,666073.00
07/16/2019 06:45,2,0.262,ACTIVE,211.93,333.63,60.038,1563273904,"201051344000579","174011545737251",27.41,23.50,0,295.16,341.45,7.3,5.1,0.018,1387426.5,1387426.5,8158,0,0,0,L,1122011218,1,120.88,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273905,666074.00
07/16/2019 06:45,2,0.223,ACTIVE,211.93,332.43,60.033,1563273904,"201051344001025","174011545737251",27.12,23.00,0,291.85,337.24,6.2,4.0,0.018,1372300.6,1372300.6,8153,0,0,0,L,1122011218,1,121.33,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273906,666075.00
07/16/2019 06:45,2,0.240,ACTIVE,211.93,333.63,60.038,1563273904,"201051344001093","174011545737251",26.78,23.80,0,293.06,347.46,6.5,4.4,0.013,1354318.7,1354318.7,8170,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273907,666076.00
07/16/2019 06:45,2,0.232,ACTIVE,211.93,332.73,60.033,1563273904,"201051344000458","174011545737251",26.70,23.80,0,294.86,345.96,6.3,4.2,0.013,1368267.8,1368267.8,8143,0,0,0,L,1122011218,1,120.88,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273908,666077.00
07/16/2019 06:45,2,0.242,ACTIVE,211.93,333.03,60.043,1563273904,"201051344000890","174011545737251",26.46,23.50,0,292.46,340.25,6.5,4.4,0.018,1369529.5,1369529.5,8156,0,0,0,L,1122011218,1,121.78,120.42,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273909,666078.00
