ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 06:45,2,0.096,ACTIVE_NO_POWER,211.93,297.57,60.033,1563273904,"201051344000988","174011545737251",19.76,22.80,0,292.16,301.77,1.9,0.0,0.000,1041605.9,1041605.9,8154,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273910,666079.00
07/16/2019 06:45,2,0.225,ACTIVE,212.16,333.63,60.033,1563273904,"201051344000582","174011545737251",25.78,23.00,0,292.76,345.06,5.9,3.8,0.018,1346855.4,1346855.4,8145,0,0,0,L,1122011218,1,121.78,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273911,666080.00
07/16/2019 06:45,2,0.242,ACTIVE,212.16,334.24,60.033,1563273904,"201051344000868","174011545737251",26.66,23.30,0,295.46,342.95,6.6,4.4,0.018,1354804.5,1354804.5,8147,0,0,0,L,1122011218,1,120.88,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273912,666081.00
07/16/2019 06:45,2,0.221,ACTIVE,212.38,335.44,60.033,1563273904,"201051344000576","174011545737251",27.15,23.30,0,295.46,346.86,6.1,4.0,0.018,1371126.8,1371126.8,8167,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273913,666082.00
07/16/2019 06:45,2,0.227,ACTIVE,211.93,333.93,60.065,1563273904,"201051344001158","174011545737251",26.76,23.00,0,294.26,342.35,6.2,4.0,0.018,1348495.4,1348495.4,8147,0,0,0,L,1122011218,1,120.65,121.55,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273913,666083.00
07/16/2019 06:45,2,0.223,ACTIVE,211.93,333.33,60.043,1563273904,"201051344000917","174011545737251",26.70,23.80,0,291.25,347.76,6.0,3.9,0.013,1363962.3,1363962.3,8167,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273914,666084.00
07/16/2019 06:45,2,0.244,ACTIVE,212.16,333.33,60.049,1563273904,"201051344000417","174011545737251",17.97,23.30,0,291.85,342.65,4.5,2.4,0.009,1079339.3,1079339.3,8171,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273915,666085.00
07/16/2019 06:45,2,0.199,ACTIVE,212.16,334.24,60.001,1563273904,"201051344000685","174011545737251",26.68,23.30,0,292.16,344.15,5.4,3.3,0.018,1370052.3,1370052.3,8155,0,0,0,L,1122011218,1,122.46,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273916,666086.00
07/16/2019 06:45,2,0.225,ACTIVE,212.16,333.63,60.012,1563273904,"201051344000651","174011545737251",26.56,22.80,0,291.85,339.65,6.0,3.9,0.018,1364259.5,1364259.5,8152,0,0,0,L,1122011218,1,122.01,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273917,666087.00
07/16/2019 06:45,2,0.227,ACTIVE,211.93,333.93,60.028,1563273904,"201051344000594","174011545737251",27.41,23.50,0,294.86,340.25,6.3,4.2,0.022,1374445.1,1374445.1,8152,0,0,0,L,1122011218,1,120.88,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273918,666088.00
07/16/2019 06:45,2,0.230,ACTIVE,212.16,334.24,60.028,1563273904,"201051344000469","174011545737251",27.21,22.80,0,293.66,339.95,6.4,4.2,0.018,1354558.4,1354558.4,8159,0,0,0,L,1122011218,1,120.42,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273919,666089.00
07/16/2019 06:45,2,0.256,ACTIVE,212.38,334.24,60.059,1563273904,"201051344000585","174011545737251",27.55,23.50,0,292.16,339.04,7.2,5.0,0.013,1379568.2,1379568.2,8149,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273920,666090.00
07/16/2019 06:45,2,0.227,ACTIVE,212.61,336.04,60.049,1563273904,"201051344000853","174011545737251",26.84,23.30,0,294.86,340.25,6.2,4.0,0.018,1377392.2,1377392.2,8157,0,0,0,L,1122011218,1,121.55,121.78,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273921,666091.00
07/16/2019 06:45,2,0.215,ACTIVE,212.38,333.93,59.996,1563273904,"201051344001145","174011545737251",26.88,23.00,0,293.66,345.36,5.9,3.7,0.009,1378801.5,1378801.5,8175,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273922,666092.00
07/16/2019 06:45,2,0.232,ACTIVE,212.16,333.93,60.033,1563273904,"201051344000438","174011545737251",26.82,23.00,0,292.46,340.85,6.3,4.2,0.018,1372252.4,1372252.4,8149,0,0,0,L,1122011218,1,121.78,121.10,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273923,666093.00
07/16/2019 06:45,2,0.262,ACTIVE,211.48,332.43,60.033,1563273904,"201051344001135","174011545737251",26.44,23.00,0,292.76,336.34,7.0,4.8,0.022,1359713.2,1359713.2,8146,0,0,0,L,1122011218,1,121.33,120.88,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273924,666094.00
07/16/2019 06:45,2,0.248,ACTIVE,211.93,333.93,60.033,1563273904,"201051344000983","174011545737251",27.10,23.50,0,295.16,343.85,6.8,4.7,0.022,1375558.6,1375558.6,8150,0,0,0,L,1122011218,1,120.88,121.55,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273925,666095.00
07/16/2019 06:45,2,0.234,ACTIVE,212.16,333.03,60.033,1563273904,"201051344001203","174011545737251",27.00,23.30,0,292.46,341.45,6.5,4.3,0.018,1367745.2,1367745.2,8166,0,0,0,L,1122011218,1,122.01,120.88,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273926,666096.00
07/16/2019 06:45,2,0.230,ACTIVE,211.93,332.43,60.022,1563273904,"201051344001230","174011545737251",26.28,23.00,0,293.06,348.66,6.2,4.0,0.013,1362477.0,1362477.0,8182,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273926,666097.00
07/16/2019 06:45,2,0.229,ACTIVE,211.48,333.03,60.038,1563273904,"201051344000646","174011545737251",27.47,23.30,0,291.55,339.04,6.4,4.2,0.013,1356405.8,1356405.8,8166,0,0,0,L,1122011218,1,121.55,120.65,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273927,666098.00
07/16/2019 06:45,2,0.240,ACTIVE,212.16,333.93,60.028,1563273904,"201051344000867","174011545737251",26.94,23.80,0,294.56,345.96,6.6,4.4,0.018,1352758.5,1352758.5,8156,0,0,0,L,1122011218,1,121.10,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273928,666099.00
07/16/2019 06:45,2,0.236,ACTIVE,212.38,336.04,60.033,1563273904,"201051344000633","174011545737251",26.70,23.30,0,292.46,347.76,6.4,4.3,0.018,1349665.4,1349665.4,8163,0,0,0,L,1122011218,1,121.33,122.01,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273929,666100.00
07/16/2019 06:45,2,0.252,ACTIVE,211.70,332.73,59.990,1563273904,"201051344000955","174011545737251",26.80,23.30,0,292.16,335.44,6.9,4.7,0.018,1377081.0,1377081.0,8161,0,0,0,L,1122011218,1,121.10,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273930,666101.00
07/16/2019 06:45,2,0.236,ACTIVE,212.16,333.93,60.033,1563273904,"201051344000648","174011545737251",26.60,22.80,0,294.26,341.45,6.4,4.2,0.018,1363461.8,1363461.8,8148,0,0,0,L,1122011218,1,120.42,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273931,666102.00
07/16/2019 06:45,2,0.219,ACTIVE,212.38,335.14,60.054,1563273904,"201051344000645","174011545737251",26.24,23.50,0,294.56,342.95,5.8,3.7,0.018,1369098.7,1369098.7,8152,0,0,0,L,1122011218,1,121.33,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273932,666103.00
07/16/2019 06:45,2,0.238,ACTIVE,211.93,333.93,60.059,1563273904,"201051344000569","174011545737251",26.60,23.50,0,295.46,337.54,6.5,4.3,0.022,1386118.4,1386118.4,8153,0,0,0,L,1122011218,1,120.42,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273933,666104.00
07/16/2019 06:45,2,0.271,ACTIVE,212.16,337.54,60.033,1563273904,"179051228000119","174011545737251",26.98,25.30,0,293.66,359.78,7.5,5.3,0.018,172246.9,172246.9,8228,0,0,0,L,46974696,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563273934,666105.00
07/16/2019 07:00,2,0.320,ACTIVE,212.16,334.54,60.028,1563274804,"201051344000579","174011545737251",26.82,24.00,0,320.11,339.65,8.8,6.5,0.031,1387428.1,1387428.1,8159,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274805,666106.00
07/16/2019 07:00,2,0.287,ACTIVE,212.16,333.03,60.028,1563274804,"201051344001025","174011545737251",26.40,23.50,0,319.51,339.04,7.7,5.5,0.035,1372301.9,1372301.9,8154,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274806,666107.00
07/16/2019 07:00,2,0.291,ACTIVE,212.61,334.54,60.065,1563274804,"201051344001093","174011545737251",27.14,24.30,0,318.61,342.35,8.0,5.8,0.031,1354320.1,1354320.1,8171,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274807,666108.00
07/16/2019 07:00,2,0.279,ACTIVE,211.93,333.33,60.028,1563274804,"201051344000458","174011545737251",26.88,24.30,0,319.21,339.65,7.6,5.4,0.031,1368269.2,1368269.2,8144,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274808,666109.00
07/16/2019 07:00,2,0.297,ACTIVE,212.38,333.63,60.028,1563274804,"201051344000890","174011545737251",27.12,24.00,0,320.11,338.44,8.2,6.0,0.031,1369530.9,1369530.9,8157,0,0,0,L,1122011218,1,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274809,666110.00
07/16/2019 07:00,2,0.098,ACTIVE_NO_POWER,211.93,297.26,60.033,1563274804,"201051344000988","174011545737251",20.10,23.00,0,282.84,307.78,2.0,0.0,0.000,1041605.9,1041605.9,8155,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274810,666111.00
07/16/2019 07:00,2,0.275,ACTIVE,212.83,335.14,60.033,1563274804,"201051344000582","174011545737251",26.48,23.50,0,319.81,339.04,7.4,5.2,0.035,1346856.7,1346856.7,8146,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274811,666112.00
07/16/2019 07:00,2,0.289,ACTIVE,211.93,333.93,60.028,1563274804,"201051344000868","174011545737251",27.08,23.50,0,319.81,339.95,8.0,5.7,0.031,1354805.9,1354805.9,8148,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274812,666113.00
07/16/2019 07:00,2,0.264,ACTIVE,212.38,335.44,60.043,1563274804,"201051344000576","174011545737251",27.35,23.50,0,321.01,342.35,7.3,5.2,0.031,1371128.1,1371128.1,8168,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274813,666114.00
07/16/2019 07:00,2,0.279,ACTIVE,212.16,334.24,60.081,1563274804,"201051344001158","174011545737251",26.30,23.50,0,319.81,339.65,7.5,5.3,0.031,1348496.7,1348496.7,8148,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274814,666115.00
07/16/2019 07:00,2,0.266,ACTIVE,212.61,335.44,60.043,1563274804,"201051344000917","174011545737251",27.31,24.30,0,316.80,346.86,7.4,5.2,0.022,1363963.5,1363963.5,8168,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274815,666116.00
07/16/2019 07:00,2,0.305,ALERT,212.61,334.54,60.012,1563274804,"201051344000417","174011545737251",17.87,23.80,0,293.36,337.84,5.5,3.4,0.018,1079340.1,1079340.1,8172,0,0,0,L,1122011218,1,121.55,121.10,0002,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274817,666117.00
07/16/2019 07:00,2,0.248,ACTIVE,212.83,335.44,60.043,1563274804,"201051344000685","174011545737251",27.06,23.80,0,320.41,342.05,6.8,4.7,0.031,1370053.5,1370053.5,8156,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274818,666118.00
07/16/2019 07:00,2,0.283,ACTIVE,212.61,334.24,60.001,1563274804,"201051344000651","174011545737251",26.20,23.00,0,319.81,339.04,7.5,5.3,0.031,1364260.8,1364260.8,8153,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274818,666119.00
07/16/2019 07:00,2,0.275,ACTIVE,211.93,334.54,60.054,1563274804,"201051344000594","174011545737251",27.12,24.00,0,319.21,339.34,7.6,5.4,0.031,1374446.5,1374446.5,8153,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274819,666120.00
07/16/2019 07:00,2,0.283,ACTIVE,212.16,334.24,59.996,1563274804,"201051344000469","174011545737251",26.88,23.00,0,319.51,340.55,7.8,5.6,0.035,1354559.8,1354559.8,8160,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274820,666121.00
07/16/2019 07:00,2,0.312,ACTIVE,212.61,334.24,60.059,1563274804,"201051344000585","174011545737251",27.06,24.00,0,319.51,339.34,8.6,6.4,0.031,1379569.7,1379569.7,8150,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274821,666122.00
07/16/2019 07:00,2,0.268,ACTIVE,212.61,336.04,60.033,1563274804,"201051344000853","174011545737251",27.37,23.80,0,321.01,341.15,7.4,5.2,0.035,1377393.5,1377393.5,8158,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274822,666123.00
07/16/2019 07:00,2,0.266,ACTIVE,212.83,335.14,60.006,1563274804,"201051344001145","174011545737251",27.10,23.50,0,321.01,343.85,7.3,5.2,0.027,1378802.8,1378802.8,8176,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274823,666124.00
07/16/2019 07:00,2,0.277,ACTIVE,212.61,334.54,60.038,1563274804,"201051344000438","174011545737251",27.45,23.80,0,320.11,339.34,7.7,5.5,0.031,1372253.8,1372253.8,8150,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274824,666125.00
07/16/2019 07:00,2,0.307,ACTIVE,212.16,333.03,60.059,1563274804,"201051344001135","174011545737251",27.14,23.50,0,319.21,338.44,8.5,6.2,0.031,1359714.8,1359714.8,8147,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274825,666126.00
07/16/2019 07:00,2,0.295,ACTIVE,212.16,334.24,60.033,1563274804,"201051344000983","174011545737251",27.15,24.00,0,319.21,339.34,8.1,5.9,0.031,1375560.1,1375560.1,8151,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274826,666127.00
07/16/2019 07:00,2,0.287,ACTIVE,212.38,333.33,60.001,1563274804,"201051344001203","174011545737251",26.88,23.80,0,320.71,340.55,7.8,5.6,0.031,1367746.6,1367746.6,8167,0,0,0,L,1122011218,1,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274827,666128.00
07/16/2019 07:00,2,0.279,ACTIVE,212.16,333.03,60.038,1563274804,"201051344001230","174011545737251",26.62,23.80,0,316.80,345.66,7.6,5.4,0.027,1362478.3,1362478.3,8183,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274828,666129.00
07/16/2019 07:00,2,0.283,ACTIVE,211.93,333.93,60.038,1563274804,"201051344000646","174011545737251",27.10,23.80,0,320.11,338.14,7.8,5.6,0.027,1356407.2,1356407.2,8167,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274829,666130.00
07/16/2019 07:00,2,0.277,ACTIVE,212.38,334.24,60.028,1563274804,"201051344000867","174011545737251",27.37,24.30,0,319.81,338.74,7.7,5.5,0.027,1352759.9,1352759.9,8157,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274830,666131.00
07/16/2019 07:00,2,0.281,ACTIVE,212.61,336.64,60.065,1563274804,"201051344000633","174011545737251",26.82,23.80,0,320.71,342.35,7.7,5.5,0.035,1349666.8,1349666.8,8164,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274831,666132.00
07/16/2019 07:00,2,0.299,ACTIVE,212.16,334.24,60.006,1563274804,"201051344000955","174011545737251",27.19,23.80,0,320.11,338.44,8.3,6.1,0.035,1377082.6,1377082.6,8162,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274831,666133.00
07/16/2019 07:00,2,0.281,ACTIVE,212.38,334.84,60.038,1563274804,"201051344000648","174011545737251",26.40,23.30,0,320.71,340.55,7.6,5.4,0.031,1363463.1,1363463.1,8149,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274832,666134.00
07/16/2019 07:00,2,0.264,ACTIVE,212.61,335.14,60.033,1563274804,"201051344000645","174011545737251",26.30,24.00,0,320.41,339.95,7.1,4.9,0.031,1369099.9,1369099.9,8153,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274833,666135.00
07/16/2019 07:00,2,0.287,ACTIVE,212.16,334.84,60.028,1563274804,"201051344000569","174011545737251",26.18,24.00,0,320.41,339.95,7.7,5.5,0.031,1386119.8,1386119.8,8154,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274834,666136.00
07/16/2019 07:00,2,0.326,ALERT,212.38,338.44,60.070,1563274804,"179051228000119","174011545737251",26.52,25.80,0,293.96,342.35,8.8,6.6,0.031,172248.5,172248.5,8229,0,0,0,L,46974696,1,121.10,122.46,0000,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563274836,666137.00
07/16/2019 07:15,2,0.461,ACTIVE,211.48,335.44,59.996,1563275704,"201051344000579","174011545737251",27.85,24.30,0,328.22,342.05,13.1,10.7,0.071,1387430.2,1387430.2,8160,0,0,0,L,1122011218,1,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275705,666138.00
07/16/2019 07:15,2,0.436,ACTIVE,211.25,333.33,59.996,1563275704,"201051344001025","174011545737251",27.35,23.80,0,328.22,340.25,12.1,9.7,0.075,1372303.7,1372303.7,8155,0,0,0,L,1122011218,1,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275706,666139.00
07/16/2019 07:15,2,0.445,ACTIVE,211.48,334.84,59.969,1563275704,"201051344001093","174011545737251",27.43,24.50,0,328.22,341.45,12.4,10.0,0.066,1354322.0,1354322.0,8172,0,0,0,L,1122011218,1,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275707,666140.00
07/16/2019 07:15,2,0.434,ACTIVE,211.25,334.54,59.996,1563275704,"201051344000458","174011545737251",27.33,24.50,0,327.02,341.45,12.0,9.7,0.066,1368271.0,1368271.0,8145,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275708,666141.00
07/16/2019 07:15,2,0.443,ACTIVE,211.25,333.63,60.006,1563275704,"201051344000890","174011545737251",27.71,24.50,0,327.92,340.25,12.5,10.1,0.071,1369532.9,1369532.9,8158,0,0,0,L,1122011218,1,121.33,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275709,666142.00
07/16/2019 07:15,2,0.100,ACTIVE,211.03,297.26,60.001,1563275704,"201051344000988","174011545737251",20.79,23.00,0,292.46,299.97,2.1,0.1,0.000,1041605.9,1041605.9,8156,0,0,0,L,1122011218,1,120.20,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275710,666143.00
07/16/2019 07:15,2,0.424,ACTIVE,211.70,334.84,59.996,1563275704,"201051344000582","174011545737251",26.70,23.50,0,328.82,341.45,11.5,9.2,0.066,1346858.4,1346858.4,8147,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275711,666144.00
07/16/2019 07:15,2,0.439,ACTIVE,211.25,335.44,60.033,1563275704,"201051344000868","174011545737251",27.41,23.80,0,328.52,341.45,12.2,9.9,0.066,1354807.8,1354807.8,8149,0,0,0,L,1122011218,1,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275712,666145.00
07/16/2019 07:15,2,0.418,ACTIVE,211.48,336.04,59.990,1563275704,"201051344000576","174011545737251",27.08,23.80,0,328.52,341.75,11.5,9.2,0.066,1371129.8,1371129.8,8169,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275713,666146.00
07/16/2019 07:15,2,0.424,ACTIVE,211.25,335.14,59.996,1563275704,"201051344001158","174011545737251",27.10,23.80,0,328.22,342.05,11.7,9.3,0.075,1348498.5,1348498.5,8149,0,0,0,L,1122011218,1,120.20,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275714,666147.00
07/16/2019 07:15,2,0.416,ACTIVE,211.25,333.93,60.006,1563275704,"201051344000917","174011545737251",26.62,24.50,0,327.02,340.55,11.2,8.9,0.062,1363965.3,1363965.3,8169,0,0,0,L,1122011218,1,120.88,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275715,666148.00
07/16/2019 07:15,2,0.422,ACTIVE,211.03,333.03,59.990,1563275704,"201051344000417","174011545737251",18.43,24.30,0,327.32,339.65,7.9,5.7,0.040,1079341.2,1079341.2,8174,0,0,0,L,1122011218,1,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275715,666149.00
07/16/2019 07:15,2,0.408,ACTIVE,211.25,334.84,60.001,1563275704,"201051344000685","174011545737251",25.78,24.30,0,327.32,340.85,10.7,8.4,0.066,1370055.1,1370055.1,8157,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275716,666150.00
07/16/2019 07:15,2,0.428,ACTIVE,211.25,334.24,60.001,1563275704,"201051344000651","174011545737251",26.54,23.50,0,329.13,341.15,11.6,9.2,0.066,1364262.6,1364262.6,8154,0,0,0,L,1122011218,1,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275717,666151.00
07/16/2019 07:15,2,0.416,ACTIVE,211.03,334.54,60.006,1563275704,"201051344000594","174011545737251",27.69,24.50,0,327.02,341.75,11.7,9.4,0.075,1374448.3,1374448.3,8154,0,0,0,L,1122011218,1,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275718,666152.00
07/16/2019 07:15,2,0.428,ACTIVE,211.48,335.14,60.001,1563275704,"201051344000469","174011545737251",27.21,23.30,0,327.62,342.05,11.8,9.5,0.071,1354561.6,1354561.6,8161,0,0,0,L,1122011218,1,119.97,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275719,666153.00
07/16/2019 07:15,2,0.453,ACTIVE,211.25,335.14,60.001,1563275704,"201051344000585","174011545737251",27.37,24.00,0,328.22,341.15,12.6,10.2,0.066,1379571.8,1379571.8,8151,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275720,666154.00
07/16/2019 07:15,2,0.410,ACTIVE,212.16,336.64,60.038,1563275704,"201051344000853","174011545737251",27.31,24.00,0,329.43,342.95,11.4,9.1,0.066,1377395.3,1377395.3,8159,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275721,666155.00
07/16/2019 07:15,2,0.400,ACTIVE,211.25,334.54,60.001,1563275704,"201051344001145","174011545737251",27.29,23.80,0,329.73,340.85,11.1,8.8,0.066,1378804.5,1378804.5,8177,0,0,0,L,1122011218,1,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275722,666156.00
07/16/2019 07:15,2,0.416,ACTIVE,211.25,333.93,59.985,1563275704,"201051344000438","174011545737251",27.85,24.00,0,328.52,341.15,11.8,9.4,0.066,1372255.6,1372255.6,8151,0,0,0,L,1122011218,1,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275723,666157.00
07/16/2019 07:15,2,0.479,ACTIVE,210.80,333.03,60.001,1563275704,"201051344001135","174011545737251",22.70,23.80,0,327.62,339.95,11.0,8.7,0.057,1359716.8,1359716.8,8148,0,0,0,L,1122011218,1,120.88,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275724,666158.00
07/16/2019 07:15,2,0.430,ACTIVE,211.48,336.04,59.996,1563275704,"201051344000983","174011545737251",27.33,24.00,0,328.52,341.45,11.9,9.6,0.066,1375562.0,1375562.0,8152,0,0,0,L,1122011218,1,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275725,666159.00
07/16/2019 07:15,2,0.436,ACTIVE,211.25,333.63,60.006,1563275704,"201051344001203","174011545737251",26.18,24.00,0,328.52,341.75,11.6,9.2,0.071,1367748.5,1367748.5,8168,0,0,0,L,1122011218,1,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275726,666160.00
07/16/2019 07:15,2,0.398,ACTIVE,211.03,333.63,59.975,1563275704,"201051344001230","174011545737251",27.25,24.00,0,327.02,338.74,11.1,8.7,0.062,1362480.1,1362480.1,8184,0,0,0,L,1122011218,1,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275727,666161.00
07/16/2019 07:15,2,0.424,ACTIVE,210.80,333.93,60.033,1563275704,"201051344000646","174011545737251",27.59,24.00,0,327.02,339.95,11.9,9.5,0.062,1356409.1,1356409.1,8168,0,0,0,L,1122011218,1,121.10,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275728,666162.00
07/16/2019 07:15,2,0.434,ACTIVE,211.48,335.44,60.001,1563275704,"201051344000867","174011545737251",26.62,24.50,0,328.52,341.75,11.8,9.4,0.066,1352761.8,1352761.8,8158,0,0,0,L,1122011218,1,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275728,666163.00
07/16/2019 07:15,2,0.424,ACTIVE,211.93,337.24,60.017,1563275704,"201051344000633","174011545737251",27.33,24.00,0,328.52,342.95,11.8,9.4,0.075,1349668.6,1349668.6,8165,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275729,666164.00
07/16/2019 07:15,2,0.455,ACTIVE,210.80,334.24,60.006,1563275704,"201051344000955","174011545737251",27.04,24.30,0,327.62,339.95,12.5,10.1,0.075,1377084.6,1377084.6,8163,0,0,0,L,1122011218,1,120.65,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275730,666165.00
07/16/2019 07:15,2,0.436,ACTIVE,211.48,335.74,60.001,1563275704,"201051344000648","174011545737251",26.80,23.50,0,330.33,341.45,11.8,9.5,0.066,1363464.9,1363464.9,8150,0,0,0,L,1122011218,1,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275731,666166.00
07/16/2019 07:15,2,0.418,ACTIVE,211.70,336.34,60.028,1563275704,"201051344000645","174011545737251",27.23,24.30,0,329.73,341.45,11.5,9.2,0.071,1369101.6,1369101.6,8154,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275732,666167.00
07/16/2019 07:15,2,0.434,ACTIVE,211.25,335.74,60.001,1563275704,"201051344000569","174011545737251",27.51,24.30,0,328.82,341.45,12.1,9.8,0.080,1386121.6,1386121.6,8155,0,0,0,L,1122011218,1,119.97,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275733,666168.00
07/16/2019 07:15,2,0.473,ACTIVE,211.48,338.74,59.985,1563275704,"179051228000119","174011545737251",27.57,26.00,0,329.73,345.66,13.2,10.8,0.066,172250.6,172250.6,8231,0,0,0,L,46974696,1,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563275734,666169.00
07/16/2019 07:30,2,0.480,ACTIVE,211.70,335.74,60.038,1563276605,"201051344000579","174011545737251",27.27,24.80,0,327.62,342.95,13.3,10.9,0.075,1387433.0,1387433.0,8161,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276606,666170.00
07/16/2019 07:30,2,0.459,ACTIVE,211.48,333.03,60.022,1563276605,"201051344001025","174011545737251",22.54,24.00,0,326.72,341.15,10.4,8.2,0.062,1372306.1,1372306.1,8156,0,0,0,L,1122011218,1,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276607,666171.00
07/16/2019 07:30,2,0.445,ACTIVE,211.48,334.54,59.975,1563276605,"201051344001093","174011545737251",27.00,24.80,0,327.62,341.75,12.2,9.9,0.066,1354324.5,1354324.5,8173,0,0,0,L,1122011218,1,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276608,666172.00
07/16/2019 07:30,2,0.467,ACTIVE,211.70,334.54,60.038,1563276605,"201051344000458","174011545737251",23.78,24.80,0,329.13,342.35,11.2,8.9,0.066,1368273.3,1368273.3,8146,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276609,666173.00
07/16/2019 07:30,2,0.443,ACTIVE,211.25,333.63,59.953,1563276605,"201051344000890","174011545737251",27.33,24.80,0,327.32,340.85,12.3,9.9,0.066,1369535.4,1369535.4,8159,0,0,0,L,1122011218,1,121.55,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276610,666174.00
07/16/2019 07:30,2,0.100,ACTIVE,211.48,297.57,60.001,1563276605,"201051344000988","174011545737251",20.79,23.30,0,292.76,299.97,2.1,0.1,0.000,1041605.9,1041605.9,8157,0,0,0,L,1122011218,1,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276611,666175.00
07/16/2019 07:30,2,0.424,ACTIVE,211.70,334.54,59.964,1563276605,"201051344000582","174011545737251",26.54,23.80,0,327.92,341.75,11.4,9.1,0.066,1346860.8,1346860.8,8148,0,0,0,L,1122011218,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276612,666176.00
07/16/2019 07:30,2,0.469,ACTIVE,211.48,334.84,60.006,1563276605,"201051344000868","174011545737251",26.62,23.80,0,327.62,343.25,12.7,10.3,0.075,1354810.4,1354810.4,8150,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276613,666177.00
07/16/2019 07:30,2,0.438,ACTIVE,212.16,336.64,60.012,1563276605,"201051344000576","174011545737251",27.10,24.00,0,328.52,343.25,12.0,9.7,0.075,1371132.3,1371132.3,8170,0,0,0,L,1122011218,1,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276614,666178.00
07/16/2019 07:30,2,0.439,ACTIVE,211.70,335.44,60.012,1563276605,"201051344001158","174011545737251",27.19,24.00,0,327.92,343.85,12.1,9.8,0.075,1348500.9,1348500.9,8150,0,0,0,L,1122011218,1,120.42,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276615,666179.00
07/16/2019 07:30,2,0.410,ACTIVE,211.48,334.24,60.006,1563276605,"201051344000917","174011545737251",27.51,25.00,0,327.02,341.15,11.4,9.1,0.062,1363967.6,1363967.6,8170,0,0,0,L,1122011218,1,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276616,666180.00
07/16/2019 07:30,2,0.428,ACTIVE,211.48,333.03,60.033,1563276605,"201051344000417","174011545737251",18.33,24.50,0,326.42,338.74,8.0,5.8,0.040,1079342.8,1079342.8,8175,0,0,0,L,1122011218,1,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276617,666181.00
07/16/2019 07:30,2,0.404,ACTIVE,211.48,334.84,60.006,1563276605,"201051344000685","174011545737251",26.84,24.50,0,327.02,341.75,11.0,8.7,0.071,1370057.3,1370057.3,8158,0,0,0,L,1122011218,1,122.01,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276618,666182.00
07/16/2019 07:30,2,0.436,ACTIVE,211.48,334.54,60.006,1563276605,"201051344000651","174011545737251",26.60,23.80,0,328.52,342.65,11.8,9.4,0.075,1364265.0,1364265.0,8155,0,0,0,L,1122011218,1,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276619,666183.00
07/16/2019 07:30,2,0.443,ACTIVE,211.48,335.74,59.996,1563276605,"201051344000594","174011545737251",27.53,24.80,0,327.32,342.95,12.3,10.0,0.075,1374450.8,1374450.8,8155,0,0,0,L,1122011218,1,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276619,666184.00
07/16/2019 07:30,2,0.455,ACTIVE,211.70,335.44,60.006,1563276605,"201051344000469","174011545737251",26.70,23.50,0,326.72,343.25,12.3,10.0,0.080,1354564.2,1354564.2,8162,0,0,0,L,1122011218,1,120.20,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276620,666185.00
07/16/2019 07:30,2,0.463,ACTIVE,211.48,334.84,60.012,1563276605,"201051344000585","174011545737251",27.49,24.50,0,326.72,342.35,12.9,10.6,0.071,1379574.5,1379574.5,8152,0,0,0,L,1122011218,1,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276621,666186.00
07/16/2019 07:30,2,0.434,ACTIVE,212.38,337.54,60.001,1563276605,"201051344000853","174011545737251",27.65,24.00,0,330.93,344.45,12.2,9.8,0.075,1377397.8,1377397.8,8160,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276622,666187.00
07/16/2019 07:30,2,0.412,ACTIVE,211.70,334.84,60.006,1563276605,"201051344001145","174011545737251",27.49,24.00,0,328.52,341.75,11.5,9.2,0.062,1378806.9,1378806.9,8178,0,0,0,L,1122011218,1,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276623,666188.00
07/16/2019 07:30,2,0.432,ACTIVE,211.48,334.24,60.012,1563276605,"201051344000438","174011545737251",27.53,24.30,0,328.22,342.05,12.1,9.7,0.071,1372258.2,1372258.2,8152,0,0,0,L,1122011218,1,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276624,666189.00
07/16/2019 07:30,2,0.463,ACTIVE,211.03,333.33,60.043,1563276605,"201051344001135","174011545737251",27.19,24.00,0,327.32,340.55,12.8,10.4,0.071,1359719.4,1359719.4,8149,0,0,0,L,1122011218,1,121.10,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276625,666190.00
07/16/2019 07:30,2,0.453,ACTIVE,211.70,334.84,60.012,1563276605,"201051344000983","174011545737251",27.73,24.30,0,328.22,342.35,12.8,10.4,0.075,1375564.6,1375564.6,8153,0,0,0,L,1122011218,1,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276626,666191.00
07/16/2019 07:30,2,0.449,ACTIVE,211.48,333.03,59.996,1563276605,"201051344001203","174011545737251",26.30,24.50,0,327.92,342.65,12.0,9.6,0.071,1367751.0,1367751.0,8169,0,0,0,L,1122011218,1,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276627,666192.00
07/16/2019 07:30,2,0.414,ACTIVE,211.25,333.33,59.996,1563276605,"201051344001230","174011545737251",27.39,24.30,0,326.12,339.95,11.5,9.2,0.066,1362482.5,1362482.5,8185,0,0,0,L,1122011218,1,121.33,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276628,666193.00
07/16/2019 07:30,2,0.463,ACTIVE,210.80,333.63,60.001,1563276605,"201051344000646","174011545737251",23.85,24.30,0,326.72,340.25,11.2,8.9,0.062,1356411.6,1356411.6,8169,0,0,0,L,1122011218,1,121.33,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276629,666194.00
07/16/2019 07:30,2,0.441,ACTIVE,211.93,334.84,59.969,1563276605,"201051344000867","174011545737251",27.95,24.80,0,327.92,342.65,12.6,10.2,0.071,1352764.4,1352764.4,8159,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276630,666195.00
07/16/2019 07:30,2,0.447,ACTIVE,212.38,337.54,59.980,1563276605,"201051344000633","174011545737251",27.45,24.30,0,328.22,344.45,12.5,10.1,0.080,1349671.1,1349671.1,8166,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276631,666196.00
07/16/2019 07:30,2,0.465,ACTIVE,210.80,333.63,59.996,1563276605,"201051344000955","174011545737251",27.25,24.50,0,326.42,340.85,12.9,10.5,0.075,1377087.3,1377087.3,8164,0,0,0,L,1122011218,1,120.65,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276632,666197.00
07/16/2019 07:30,2,0.473,ACTIVE,211.70,335.74,59.996,1563276605,"201051344000648","174011545737251",23.24,23.80,0,329.13,343.55,11.1,8.8,0.066,1363467.4,1363467.4,8151,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276633,666198.00
07/16/2019 07:30,2,0.428,ACTIVE,212.16,336.04,59.990,1563276605,"201051344000645","174011545737251",27.37,24.30,0,329.43,343.25,11.9,9.6,0.066,1369104.1,1369104.1,8155,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276634,666199.00
07/16/2019 07:30,2,0.428,ACTIVE,211.70,336.34,60.001,1563276605,"201051344000569","174011545737251",28.29,24.50,0,328.82,342.65,12.3,9.9,0.071,1386124.1,1386124.1,8156,0,0,0,L,1122011218,1,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276635,666200.00
07/16/2019 07:30,2,0.512,ACTIVE,211.93,339.04,59.990,1563276605,"179051228000119","174011545737251",24.49,26.30,0,328.52,346.86,12.7,10.3,0.066,172253.3,172253.3,8232,0,0,0,L,46974696,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563276636,666201.00
07/16/2019 07:45,2,0.646,ACTIVE,212.38,337.84,60.033,1563277504,"201051344000579","174011545737251",28.37,25.30,0,327.62,347.46,18.6,16.1,0.128,1387436.1,1387436.1,8162,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277505,666202.00
07/16/2019 07:45,2,0.627,ACTIVE,212.61,336.94,60.043,1563277504,"201051344001025","174011545737251",28.19,24.50,0,326.12,347.46,18.0,15.4,0.128,1372308.8,1372308.8,8157,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277506,666203.00
07/16/2019 07:45,2,0.703,ACTIVE,213.29,339.04,60.065,1563277504,"201051344001093","174011545737251",28.31,25.00,0,326.42,348.36,20.2,17.5,0.137,1354327.6,1354327.6,8174,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277507,666204.00
07/16/2019 07:45,2,0.568,ACTIVE,213.06,338.14,60.028,1563277504,"201051344000458","174011545737251",28.29,25.30,0,327.62,346.26,16.4,13.9,0.110,1368276.1,1368276.1,8147,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277508,666205.00
07/16/2019 07:45,2,0.662,ACTIVE,213.29,337.84,60.028,1563277504,"201051344000890","174011545737251",28.05,25.30,0,326.42,348.06,18.8,16.2,0.128,1369538.4,1369538.4,8160,0,0,0,L,1122011218,1,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277509,666206.00
07/16/2019 07:45,2,0.100,ACTIVE,213.06,299.37,60.043,1563277504,"201051344000988","174011545737251",21.25,23.50,0,290.05,301.47,2.2,0.2,0.000,1041606.0,1041606.0,8158,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277510,666207.00
07/16/2019 07:45,2,0.607,ACTIVE,213.96,339.34,60.033,1563277504,"201051344000582","174011545737251",27.77,24.30,0,325.82,347.16,17.1,14.6,0.119,1346863.5,1346863.5,8149,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277511,666208.00
07/16/2019 07:45,2,0.641,ACTIVE,213.06,339.34,60.028,1563277504,"201051344000868","174011545737251",27.75,24.00,0,327.62,347.16,18.1,15.5,0.128,1354813.4,1354813.4,8151,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277512,666209.00
07/16/2019 07:45,2,0.598,ACTIVE,213.51,340.25,60.022,1563277504,"201051344000576","174011545737251",27.61,24.30,0,328.52,347.76,16.8,14.2,0.115,1371135.0,1371135.0,8171,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277513,666210.00
07/16/2019 07:45,2,0.619,ACTIVE,213.29,338.74,60.022,1563277504,"201051344001158","174011545737251",27.33,24.50,0,327.62,347.16,17.1,14.6,0.124,1348503.7,1348503.7,8151,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277514,666211.00
07/16/2019 07:45,2,0.594,ACTIVE,213.29,338.74,60.017,1563277504,"201051344000917","174011545737251",28.07,25.30,0,325.22,346.56,16.9,14.4,0.115,1363970.3,1363970.3,8171,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277515,666212.00
07/16/2019 07:45,2,0.643,ACTIVE,213.51,337.24,60.075,1563277504,"201051344000417","174011545737251",18.19,24.80,0,326.42,342.95,11.9,9.5,0.075,1079344.5,1079344.5,8176,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277516,666213.00
07/16/2019 07:45,2,0.570,ACTIVE,213.51,339.34,60.038,1563277504,"201051344000685","174011545737251",28.13,25.00,0,326.72,346.86,16.2,13.8,0.119,1370059.9,1370059.9,8159,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277517,666214.00
07/16/2019 07:45,2,0.588,ACTIVE,213.51,338.74,60.038,1563277504,"201051344000651","174011545737251",27.63,24.30,0,327.32,347.46,16.5,14.0,0.110,1364267.9,1364267.9,8156,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277518,666215.00
07/16/2019 07:45,2,0.578,ACTIVE,213.06,338.44,60.043,1563277504,"201051344000594","174011545737251",27.59,25.30,0,326.42,346.86,16.2,13.7,0.115,1374453.7,1374453.7,8156,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277519,666216.00
07/16/2019 07:45,2,0.590,ACTIVE,213.29,339.04,60.033,1563277504,"201051344000469","174011545737251",28.13,23.80,0,327.32,347.16,16.8,14.3,0.124,1354567.0,1354567.0,8163,0,0,0,L,1122011218,1,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277520,666217.00
07/16/2019 07:45,2,0.607,ACTIVE,213.51,339.34,60.049,1563277504,"201051344000585","174011545737251",27.81,25.00,0,326.12,346.26,17.2,14.6,0.115,1379577.6,1379577.6,8153,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277521,666218.00
07/16/2019 07:45,2,0.543,ACTIVE,213.74,339.65,60.043,1563277504,"201051344000853","174011545737251",27.93,24.50,0,329.43,347.76,15.4,12.9,0.102,1377400.5,1377400.5,8161,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277522,666219.00
07/16/2019 07:45,2,0.557,ACTIVE,212.38,336.64,60.033,1563277504,"201051344001145","174011545737251",27.65,24.50,0,327.92,346.56,15.6,13.1,0.106,1378809.5,1378809.5,8179,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277522,666220.00
07/16/2019 07:45,2,0.580,ACTIVE,212.38,338.44,60.038,1563277504,"201051344000438","174011545737251",28.35,24.80,0,326.42,347.76,16.7,14.2,0.110,1372261.1,1372261.1,8153,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277523,666221.00
