ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 07:45,2,0.602,ACTIVE,212.83,337.24,60.028,1563277504,"201051344001135","174011545737251",27.79,24.50,0,326.12,346.56,16.9,14.4,0.106,1359722.5,1359722.5,8150,0,0,0,L,1122011218,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277524,666222.00
07/16/2019 07:45,2,0.537,ACTIVE,213.29,337.54,60.033,1563277504,"201051344000983","174011545737251",28.07,24.80,0,327.32,346.56,15.3,12.8,0.097,1375567.5,1375567.5,8154,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277525,666223.00
07/16/2019 07:45,2,0.588,ACTIVE,213.51,337.54,60.022,1563277504,"201051344001203","174011545737251",27.55,24.80,0,326.42,348.36,16.5,14.0,0.115,1367754.0,1367754.0,8170,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277526,666224.00
07/16/2019 07:45,2,0.564,ACTIVE,213.06,336.94,59.980,1563277504,"201051344001230","174011545737251",27.73,25.00,0,324.92,346.56,15.8,13.4,0.102,1362485.4,1362485.4,8186,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277527,666225.00
07/16/2019 07:45,2,0.537,ACTIVE,212.83,337.24,60.033,1563277504,"201051344000646","174011545737251",27.87,24.80,0,325.82,346.86,15.2,12.7,0.097,1356414.4,1356414.4,8170,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277528,666226.00
07/16/2019 07:45,2,0.535,ACTIVE,213.29,337.54,60.038,1563277504,"201051344000867","174011545737251",27.89,25.00,0,327.02,347.16,15.1,12.7,0.093,1352767.3,1352767.3,8160,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277529,666227.00
07/16/2019 07:45,2,0.537,ACTIVE,213.51,339.95,60.033,1563277504,"201051344000633","174011545737251",27.59,24.50,0,327.32,348.96,15.1,12.6,0.102,1349674.1,1349674.1,8167,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277530,666228.00
07/16/2019 07:45,2,0.594,ACTIVE,212.83,338.14,60.028,1563277504,"201051344000955","174011545737251",28.13,25.00,0,325.82,347.76,17.0,14.5,0.110,1377090.5,1377090.5,8165,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277531,666229.00
07/16/2019 07:45,2,0.527,ACTIVE,213.29,337.24,60.028,1563277504,"201051344000648","174011545737251",27.89,24.00,0,328.52,346.86,14.9,12.5,0.097,1363470.2,1363470.2,8152,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277532,666230.00
07/16/2019 07:45,2,0.518,ACTIVE,213.29,338.44,60.038,1563277504,"201051344000645","174011545737251",27.93,24.80,0,328.82,347.46,14.7,12.2,0.097,1369106.8,1369106.8,8156,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277533,666231.00
07/16/2019 07:45,2,0.549,ACTIVE,213.06,337.54,60.059,1563277504,"201051344000569","174011545737251",27.67,24.80,0,327.92,346.86,15.4,13.0,0.106,1386127.0,1386127.0,8157,0,0,0,L,1122011218,1,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277534,666232.00
07/16/2019 07:45,2,0.623,ACTIVE,213.29,342.05,60.022,1563277504,"179051228000119","174011545737251",27.71,26.50,0,329.13,350.17,17.5,15.0,0.106,172256.5,172256.5,8233,0,0,0,L,46974696,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563277535,666233.00
07/16/2019 08:00,2,0.805,ACTIVE,213.06,340.25,60.017,1563278404,"201051344000579","174011545737251",28.47,25.80,0,329.43,354.07,23.2,20.5,0.168,1387440.8,1387440.8,8163,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278405,666234.00
07/16/2019 08:00,2,0.805,ACTIVE,213.06,339.34,60.001,1563278404,"201051344001025","174011545737251",28.25,25.00,0,327.92,354.07,23.1,20.3,0.172,1372313.5,1372313.5,8158,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278406,666235.00
07/16/2019 08:00,2,0.846,ACTIVE,213.29,341.15,60.006,1563278404,"201051344001093","174011545737251",28.75,25.50,0,330.03,355.88,24.7,21.9,0.181,1354332.8,1354332.8,8175,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278407,666236.00
07/16/2019 08:00,2,0.717,ACTIVE,213.06,339.95,60.006,1563278404,"201051344000458","174011545737251",28.17,25.50,0,330.93,351.97,20.4,17.8,0.155,1368280.2,1368280.2,8148,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278408,666237.00
07/16/2019 08:00,2,0.838,ACTIVE,212.83,339.34,60.012,1563278404,"201051344000890","174011545737251",28.05,26.00,0,329.43,354.37,23.8,21.1,0.177,1369543.4,1369543.4,8161,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278409,666238.00
07/16/2019 08:00,2,0.102,ACTIVE,212.83,299.37,59.959,1563278404,"201051344000988","174011545737251",21.33,24.00,0,294.26,302.37,2.2,0.2,0.000,1041606.0,1041606.0,8159,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278410,666239.00
07/16/2019 08:00,2,0.707,ACTIVE,213.29,339.95,60.006,1563278404,"201051344000582","174011545737251",27.91,24.80,0,330.63,353.47,20.0,17.4,0.146,1346867.9,1346867.9,8150,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278411,666240.00
07/16/2019 08:00,2,0.723,ACTIVE,212.83,339.34,60.017,1563278404,"201051344000868","174011545737251",28.01,24.50,0,330.33,353.77,20.6,17.9,0.146,1354818.0,1354818.0,8152,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278412,666241.00
07/16/2019 08:00,2,0.711,ACTIVE,213.51,341.15,60.033,1563278404,"201051344000576","174011545737251",27.75,24.50,0,331.23,354.07,20.0,17.4,0.146,1371139.3,1371139.3,8172,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278413,666242.00
07/16/2019 08:00,2,0.744,ACTIVE,213.06,340.25,60.006,1563278404,"201051344001158","174011545737251",28.13,25.30,0,330.63,353.77,21.2,18.6,0.159,1348508.2,1348508.2,8152,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278414,666243.00
07/16/2019 08:00,2,0.750,ACTIVE,213.06,339.95,60.028,1563278404,"201051344000917","174011545737251",28.27,25.80,0,329.73,352.87,21.5,18.8,0.155,1363974.8,1363974.8,8172,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278415,666244.00
07/16/2019 08:00,2,0.799,ACTIVE,213.06,337.54,60.006,1563278404,"201051344000417","174011545737251",17.99,25.50,0,329.73,347.46,14.6,12.1,0.102,1079347.5,1079347.5,8177,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278416,666245.00
07/16/2019 08:00,2,0.730,ACTIVE,213.06,339.65,59.990,1563278404,"201051344000685","174011545737251",27.45,25.50,0,330.63,353.47,20.3,17.7,0.159,1370064.3,1370064.3,8160,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278416,666246.00
07/16/2019 08:00,2,0.729,ACTIVE,213.06,340.25,60.006,1563278404,"201051344000651","174011545737251",27.69,24.80,0,330.33,354.67,20.5,17.8,0.150,1364272.5,1364272.5,8157,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278417,666247.00
07/16/2019 08:00,2,0.701,ACTIVE,212.61,339.34,60.006,1563278404,"201051344000594","174011545737251",28.01,25.80,0,328.52,353.17,19.9,17.3,0.141,1374458.2,1374458.2,8157,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278418,666248.00
07/16/2019 08:00,2,0.730,ACTIVE,213.06,339.95,60.017,1563278404,"201051344000469","174011545737251",27.97,24.30,0,329.13,354.07,20.7,18.1,0.155,1354571.7,1354571.7,8164,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278419,666249.00
07/16/2019 08:00,2,0.781,ACTIVE,213.06,339.95,60.006,1563278404,"201051344000585","174011545737251",28.21,25.30,0,330.03,352.87,22.4,19.6,0.159,1379582.3,1379582.3,8154,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278420,666250.00
07/16/2019 08:00,2,0.707,ACTIVE,213.51,341.15,60.049,1563278404,"201051344000853","174011545737251",27.81,25.00,0,330.63,353.77,19.9,17.3,0.146,1377404.8,1377404.8,8162,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278421,666251.00
07/16/2019 08:00,2,0.746,ACTIVE,213.29,339.34,59.996,1563278404,"201051344001145","174011545737251",27.91,25.30,0,327.92,352.87,21.1,18.4,0.155,1378813.9,1378813.9,8180,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278422,666252.00
07/16/2019 08:00,2,0.789,ACTIVE,213.06,340.55,60.001,1563278404,"201051344000438","174011545737251",28.45,25.50,0,329.13,354.67,22.8,20.0,0.172,1372266.0,1372266.0,8154,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278423,666253.00
07/16/2019 08:00,2,0.789,ACTIVE,212.61,338.44,60.006,1563278404,"201051344001135","174011545737251",28.21,25.00,0,329.73,353.47,22.6,19.8,0.159,1359727.5,1359727.5,8151,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278424,666254.00
07/16/2019 08:00,2,0.738,ACTIVE,213.06,339.65,59.985,1563278404,"201051344000983","174011545737251",27.97,25.30,0,330.33,352.57,21.0,18.3,0.155,1375571.9,1375571.9,8155,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278425,666255.00
07/16/2019 08:00,2,0.805,ACTIVE,213.06,339.04,60.033,1563278404,"201051344001203","174011545737251",28.19,25.50,0,330.33,355.58,23.0,20.3,0.177,1367759.0,1367759.0,8171,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278426,666256.00
07/16/2019 08:00,2,0.783,ACTIVE,212.83,338.44,60.006,1563278404,"201051344001230","174011545737251",28.45,25.80,0,328.82,353.17,22.6,19.9,0.172,1362490.2,1362490.2,8187,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278427,666257.00
07/16/2019 08:00,2,0.764,ACTIVE,212.61,339.34,60.017,1563278404,"201051344000646","174011545737251",28.15,25.50,0,329.13,352.27,21.8,19.1,0.159,1356418.9,1356418.9,8171,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278428,666258.00
07/16/2019 08:00,2,0.713,ACTIVE,213.29,338.74,60.001,1563278404,"201051344000867","174011545737251",28.39,25.50,0,330.33,353.47,20.5,17.9,0.141,1352771.9,1352771.9,8161,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278429,666259.00
07/16/2019 08:00,2,0.705,ACTIVE,213.51,341.75,59.996,1563278404,"201051344000633","174011545737251",27.81,25.30,0,331.23,355.58,19.9,17.3,0.146,1349678.6,1349678.6,8168,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278430,666260.00
07/16/2019 08:00,2,0.756,ACTIVE,212.61,339.04,60.006,1563278404,"201051344000955","174011545737251",28.35,25.50,0,328.82,354.37,21.7,19.0,0.164,1377095.8,1377095.8,8166,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278430,666261.00
07/16/2019 08:00,2,0.674,ACTIVE,213.29,339.65,59.964,1563278404,"201051344000648","174011545737251",28.41,24.50,0,330.33,353.47,19.4,16.8,0.146,1363474.5,1363474.5,8153,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278431,666262.00
07/16/2019 08:00,2,0.674,ACTIVE,213.51,339.65,59.985,1563278404,"201051344000645","174011545737251",28.11,25.00,0,330.93,353.77,19.2,16.7,0.141,1369111.1,1369111.1,8157,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278432,666263.00
07/16/2019 08:00,2,0.701,ACTIVE,213.06,339.65,60.001,1563278404,"201051344000569","174011545737251",27.83,25.30,0,329.43,352.87,19.8,17.2,0.146,1386131.3,1386131.3,8158,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278433,666264.00
07/16/2019 08:00,2,0.758,ACTIVE,213.29,343.25,60.006,1563278404,"179051228000119","174011545737251",27.41,26.80,0,331.83,356.78,21.1,18.4,0.141,172261.4,172261.4,8234,0,0,0,L,46974696,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563278434,666265.00
07/16/2019 08:15,2,1.230,ACTIVE,212.83,343.85,59.985,1563279304,"201051344000579","174011545737251",28.67,26.30,0,330.03,360.08,35.7,32.6,0.292,1387447.5,1387447.5,8164,0,0,0,L,1122011218,1,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279305,666266.00
07/16/2019 08:15,2,1.270,ACTIVE,212.38,342.95,60.006,1563279304,"201051344001025","174011545737251",28.29,25.80,0,329.43,360.38,36.4,33.2,0.287,1372320.2,1372320.2,8159,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279306,666267.00
07/16/2019 08:15,2,1.396,ACTIVE,212.61,344.76,59.996,1563279304,"201051344001093","174011545737251",28.39,26.30,0,330.33,362.49,40.2,36.9,0.318,1354340.1,1354340.1,8176,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279307,666268.00
07/16/2019 08:15,2,1.109,ACTIVE,212.83,342.95,59.990,1563279304,"201051344000458","174011545737251",28.51,26.00,0,330.33,357.38,32.1,29.0,0.265,1368286.2,1368286.2,8149,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279308,666269.00
07/16/2019 08:15,2,1.330,ACTIVE,212.38,343.55,59.985,1563279304,"201051344000890","174011545737251",28.57,26.80,0,329.13,360.08,38.5,35.2,0.305,1369550.4,1369550.4,8162,0,0,0,L,1122011218,1,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279309,666270.00
07/16/2019 08:15,2,0.104,ACTIVE,212.83,299.37,60.006,1563279304,"201051344000988","174011545737251",21.89,24.30,0,295.16,301.17,2.3,0.3,0.000,1041606.1,1041606.1,8160,0,0,0,L,1122011218,1,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279310,666271.00
07/16/2019 08:15,2,1.221,ACTIVE,213.06,344.45,59.948,1563279304,"201051344000582","174011545737251",28.45,25.50,0,330.33,359.48,35.2,32.0,0.283,1346874.3,1346874.3,8151,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279311,666272.00
07/16/2019 08:15,2,1.225,ACTIVE,212.83,343.25,59.985,1563279304,"201051344000868","174011545737251",28.63,25.00,0,330.03,359.18,35.5,32.4,0.278,1354824.5,1354824.5,8153,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279312,666273.00
07/16/2019 08:15,2,1.160,ACTIVE,213.29,345.06,59.948,1563279304,"201051344000576","174011545737251",28.31,25.30,0,331.23,359.48,33.3,30.2,0.261,1371145.4,1371145.4,8173,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279313,666274.00
07/16/2019 08:15,2,1.229,ACTIVE,213.06,344.15,59.980,1563279304,"201051344001158","174011545737251",28.07,26.00,0,330.33,359.18,34.9,31.8,0.278,1348514.6,1348514.6,8153,0,0,0,L,1122011218,1,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279314,666275.00
07/16/2019 08:15,2,1.215,ACTIVE,212.61,344.15,59.996,1563279304,"201051344000917","174011545737251",28.69,26.30,0,329.13,358.28,35.3,32.1,0.287,1363981.2,1363981.2,8173,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279315,666276.00
07/16/2019 08:15,2,1.291,ACTIVE,212.61,339.95,59.990,1563279304,"201051344000417","174011545737251",18.23,26.30,0,329.43,351.07,23.9,21.1,0.190,1079351.8,1079351.8,8178,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279316,666277.00
07/16/2019 08:15,2,1.131,ACTIVE,212.61,342.65,59.996,1563279304,"201051344000685","174011545737251",28.65,26.30,0,329.43,359.48,32.8,29.7,0.274,1370070.7,1370070.7,8161,0,0,0,L,1122011218,1,122.68,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279317,666278.00
07/16/2019 08:15,2,0.961,ACTIVE,212.61,341.45,59.996,1563279304,"201051344000651","174011545737251",28.57,25.50,0,331.23,360.38,27.8,24.9,0.212,1364279.2,1364279.2,8158,0,0,0,L,1122011218,1,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279318,666279.00
07/16/2019 08:15,2,0.867,ACTIVE,212.16,340.25,60.054,1563279304,"201051344000594","174011545737251",28.43,26.50,0,328.52,359.18,25.0,22.2,0.190,1374464.7,1374464.7,8158,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279319,666280.00
07/16/2019 08:15,2,1.059,ACTIVE,212.83,342.35,60.012,1563279304,"201051344000469","174011545737251",28.35,24.50,0,330.33,360.08,30.5,27.5,0.252,1354578.2,1354578.2,8165,0,0,0,L,1122011218,1,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279319,666281.00
07/16/2019 08:15,2,1.129,ACTIVE,212.61,342.65,60.022,1563279304,"201051344000585","174011545737251",27.67,26.00,0,330.03,358.28,31.7,28.7,0.252,1379588.9,1379588.9,8155,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279320,666282.00
07/16/2019 08:15,2,1.107,ACTIVE,213.74,343.85,60.006,1563279304,"201051344000853","174011545737251",28.43,25.50,0,331.83,359.18,31.9,28.9,0.247,1377410.9,1377410.9,8163,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279321,666283.00
07/16/2019 08:15,2,1.150,ACTIVE,212.83,343.25,60.001,1563279304,"201051344001145","174011545737251",28.63,25.80,0,331.53,358.28,33.4,30.3,0.265,1378820.1,1378820.1,8181,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279322,666284.00
07/16/2019 08:15,2,1.254,ACTIVE,212.83,344.15,60.017,1563279304,"201051344000438","174011545737251",28.86,26.50,0,329.73,360.69,36.7,33.5,0.296,1372273.0,1372273.0,8155,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279323,666285.00
07/16/2019 08:15,2,1.264,ACTIVE,212.61,342.95,60.006,1563279304,"201051344001135","174011545737251",28.47,25.80,0,328.52,359.48,36.5,33.3,0.283,1359734.4,1359734.4,8152,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279324,666286.00
07/16/2019 08:15,2,1.141,ACTIVE,213.06,342.65,60.006,1563279304,"201051344000983","174011545737251",28.39,25.50,0,329.13,357.98,32.8,29.7,0.256,1375578.1,1375578.1,8156,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279325,666287.00
07/16/2019 08:15,2,1.320,ACTIVE,212.61,342.65,60.022,1563279304,"201051344001203","174011545737251",28.57,26.30,0,330.03,361.59,38.2,35.0,0.309,1367766.0,1367766.0,8172,0,0,0,L,1122011218,1,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279326,666288.00
07/16/2019 08:15,2,1.322,ACTIVE,212.16,344.15,60.006,1563279304,"201051344001230","174011545737251",28.09,26.80,0,327.32,359.78,37.6,34.4,0.314,1362497.1,1362497.1,8188,0,0,0,L,1122011218,1,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279327,666289.00
07/16/2019 08:15,2,1.232,ACTIVE,211.70,343.25,60.022,1563279304,"201051344000646","174011545737251",28.47,26.30,0,327.62,358.58,35.5,32.4,0.283,1356425.5,1356425.5,8172,0,0,0,L,1122011218,1,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279328,666290.00
07/16/2019 08:15,2,1.207,ACTIVE,213.29,342.65,60.006,1563279304,"201051344000867","174011545737251",28.43,26.00,0,330.63,359.18,34.8,31.6,0.270,1352778.5,1352778.5,8162,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279329,666291.00
07/16/2019 08:15,2,1.186,ACTIVE,213.29,345.06,60.012,1563279304,"201051344000633","174011545737251",28.41,26.00,0,330.63,360.69,34.1,31.0,0.270,1349685.1,1349685.1,8169,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279330,666292.00
07/16/2019 08:15,2,1.354,ACTIVE,212.16,343.85,60.006,1563279304,"201051344000955","174011545737251",28.69,26.30,0,328.52,360.69,39.4,36.1,0.314,1377103.1,1377103.1,8167,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279331,666293.00
07/16/2019 08:15,2,1.154,ACTIVE,213.29,342.95,59.996,1563279304,"201051344000648","174011545737251",28.35,25.00,0,331.23,358.88,33.1,30.1,0.270,1363480.7,1363480.7,8154,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279331,666294.00
07/16/2019 08:15,2,1.184,ACTIVE,213.51,343.25,60.017,1563279304,"201051344000645","174011545737251",28.11,25.50,0,331.53,359.48,33.7,30.6,0.270,1369117.3,1369117.3,8158,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279332,666295.00
07/16/2019 08:15,2,1.156,ACTIVE,213.06,343.25,60.006,1563279304,"201051344000569","174011545737251",28.55,25.50,0,329.73,358.28,33.5,30.4,0.274,1386137.5,1386137.5,8159,0,0,0,L,1122011218,1,120.65,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279333,666296.00
07/16/2019 08:15,2,1.248,ACTIVE,213.29,348.06,60.001,1563279304,"179051228000119","174011545737251",28.88,27.50,0,331.83,361.89,36.5,33.3,0.287,172268.2,172268.2,8235,0,0,0,L,46974696,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563279334,666297.00
07/16/2019 08:30,2,1.785,ACTIVE,213.51,350.47,59.996,1563280204,"201051344000579","174011545737251",29.08,27.00,0,330.33,373.61,52.5,48.8,0.433,1387457.0,1387457.0,8165,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280206,666298.00
07/16/2019 08:30,2,1.771,ACTIVE,212.83,348.36,59.996,1563280204,"201051344001025","174011545737251",28.78,26.80,0,328.82,373.91,51.6,47.9,0.420,1372329.9,1372329.9,8160,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280207,666299.00
07/16/2019 08:30,2,1.711,ACTIVE,212.83,348.66,59.996,1563280204,"201051344001093","174011545737251",29.02,27.30,0,329.43,376.31,50.3,46.6,0.411,1354350.6,1354350.6,8177,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280208,666300.00
07/16/2019 08:30,2,1.350,ACTIVE,212.83,344.45,60.028,1563280204,"201051344000458","174011545737251",28.65,26.80,0,329.13,373.61,39.2,36.0,0.331,1368294.8,1368294.8,8150,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280209,666301.00
07/16/2019 08:30,2,1.557,ACTIVE,212.38,344.15,60.012,1563280204,"201051344000890","174011545737251",28.47,28.00,0,328.22,374.51,45.0,41.5,0.371,1369560.5,1369560.5,8163,0,0,0,L,1122011218,1,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280210,666302.00
07/16/2019 08:30,2,0.104,ACTIVE,213.29,302.37,59.990,1563280204,"201051344000988","174011545737251",22.30,24.50,0,295.16,304.48,2.3,0.3,0.000,1041606.2,1041606.2,8161,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280211,666303.00
07/16/2019 08:30,2,1.887,ACTIVE,213.29,351.07,59.969,1563280204,"201051344000582","174011545737251",28.57,26.30,0,328.52,373.01,54.6,50.8,0.460,1346883.7,1346883.7,8152,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280212,666304.00
07/16/2019 08:30,2,1.893,ACTIVE,213.06,350.17,59.996,1563280204,"201051344000868","174011545737251",28.92,25.50,0,329.73,372.11,55.4,51.6,0.446,1354834.0,1354834.0,8154,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280213,666305.00
07/16/2019 08:30,2,1.662,ACTIVE,213.74,349.86,59.985,1563280204,"201051344000576","174011545737251",29.08,26.00,0,331.83,371.81,48.9,45.3,0.402,1371154.3,1371154.3,8174,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280214,666306.00
07/16/2019 08:30,2,1.637,ACTIVE,213.29,348.36,60.012,1563280204,"201051344001158","174011545737251",28.45,26.80,0,331.23,373.01,47.2,43.6,0.384,1348523.9,1348523.9,8154,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280215,666307.00
07/16/2019 08:30,2,1.656,ACTIVE,212.83,347.76,59.990,1563280204,"201051344000917","174011545737251",28.82,27.50,0,328.82,372.11,48.4,44.8,0.398,1363990.6,1363990.6,8174,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280216,666308.00
07/16/2019 08:30,2,1.486,ACTIVE,212.61,342.05,59.990,1563280204,"201051344000417","174011545737251",19.00,27.30,0,329.73,360.38,28.6,25.7,0.230,1079358.0,1079358.0,8179,0,0,0,L,1122011218,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280217,666309.00
07/16/2019 08:30,2,1.436,ACTIVE,212.61,345.66,59.996,1563280204,"201051344000685","174011545737251",28.96,27.00,0,328.82,372.71,42.1,38.7,0.376,1370080.1,1370080.1,8162,0,0,0,L,1122011218,1,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280218,666310.00
07/16/2019 08:30,2,1.801,ACTIVE,213.06,348.06,59.996,1563280204,"201051344000651","174011545737251",28.88,26.30,0,329.73,373.91,52.8,49.0,0.433,1364289.0,1364289.0,8159,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280218,666311.00
07/16/2019 08:30,2,1.779,ACTIVE,212.83,348.36,60.001,1563280204,"201051344000594","174011545737251",28.75,27.50,0,326.12,371.51,51.8,48.1,0.429,1374474.0,1374474.0,8159,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280219,666312.00
07/16/2019 08:30,2,1.818,ACTIVE,213.51,350.17,60.001,1563280204,"201051344000469","174011545737251",28.69,25.30,0,330.03,373.91,52.9,49.1,0.451,1354587.8,1354587.8,8166,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280220,666313.00
07/16/2019 08:30,2,1.744,ACTIVE,213.29,349.56,59.990,1563280204,"201051344000585","174011545737251",29.02,27.00,0,329.73,373.31,51.3,47.6,0.415,1379598.5,1379598.5,8156,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280221,666314.00
07/16/2019 08:30,2,1.400,ACTIVE,213.74,347.76,60.001,1563280204,"201051344000853","174011545737251",28.98,26.80,0,332.13,371.81,41.1,37.8,0.331,1377419.8,1377419.8,8164,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280222,666315.00
07/16/2019 08:30,2,1.529,ACTIVE,212.61,346.86,60.001,1563280204,"201051344001145","174011545737251",28.75,26.80,0,330.63,372.11,44.5,41.0,0.358,1378829.3,1378829.3,8182,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280223,666316.00
07/16/2019 08:30,2,1.443,ACTIVE,212.61,345.36,59.990,1563280204,"201051344000438","174011545737251",28.75,27.50,0,329.13,373.91,42.0,38.7,0.345,1372283.0,1372283.0,8156,0,0,0,L,1122011218,1,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280224,666317.00
07/16/2019 08:30,2,1.596,ACTIVE,212.38,345.66,59.959,1563280204,"201051344001135","174011545737251",29.22,26.50,0,328.82,373.61,47.4,43.8,0.384,1359744.4,1359744.4,8153,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280225,666318.00
07/16/2019 08:30,2,1.773,ACTIVE,213.51,349.26,59.996,1563280204,"201051344000983","174011545737251",28.77,26.30,0,330.03,371.21,51.7,48.0,0.438,1375587.1,1375587.1,8157,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280226,666319.00
07/16/2019 08:30,2,1.908,ACTIVE,213.06,349.26,59.990,1563280204,"201051344001203","174011545737251",28.86,27.50,0,329.43,375.71,55.8,52.0,0.468,1367776.3,1367776.3,8173,0,0,0,L,1122011218,1,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280227,666320.00
07/16/2019 08:30,2,1.934,ACTIVE,212.61,348.96,60.006,1563280204,"201051344001230","174011545737251",28.84,28.00,0,326.12,373.61,56.5,52.6,0.486,1362507.2,1362507.2,8189,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280228,666321.00
07/16/2019 08:30,2,1.857,ACTIVE,212.16,348.36,59.990,1563280204,"201051344000646","174011545737251",28.80,27.00,0,327.32,371.81,54.2,50.4,0.451,1356435.0,1356435.0,8173,0,0,0,L,1122011218,1,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280229,666322.00
07/16/2019 08:30,2,1.672,ACTIVE,213.06,346.86,59.990,1563280204,"201051344000867","174011545737251",28.45,26.80,0,330.33,371.81,48.2,44.6,0.384,1352788.0,1352788.0,8163,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280230,666323.00
07/16/2019 08:30,2,1.756,ACTIVE,213.51,349.86,59.975,1563280204,"201051344000633","174011545737251",28.27,26.80,0,330.93,373.31,50.3,46.6,0.420,1349694.5,1349694.5,8170,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280231,666324.00
07/16/2019 08:30,2,2.084,ACTIVE,212.38,349.86,60.001,1563280204,"201051344000955","174011545737251",29.00,27.00,0,327.92,374.51,61.2,57.2,0.521,1377113.7,1377113.7,8168,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280231,666325.00
07/16/2019 08:30,2,1.922,ACTIVE,213.51,350.47,59.996,1563280204,"201051344000648","174011545737251",28.77,25.80,0,325.82,376.92,56.0,52.2,0.468,1363489.7,1363489.7,8155,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280232,666326.00
07/16/2019 08:30,2,1.979,ACTIVE,213.74,351.67,59.959,1563280204,"201051344000645","174011545737251",28.67,26.30,0,331.53,374.21,57.5,53.6,0.468,1369126.4,1369126.4,8159,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280233,666327.00
07/16/2019 08:30,2,1.922,ACTIVE,213.74,351.67,59.985,1563280204,"201051344000569","174011545737251",29.02,26.30,0,330.63,373.61,56.5,52.6,0.473,1386146.5,1386146.5,8160,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280234,666328.00
07/16/2019 08:30,2,2.025,ACTIVE,213.74,356.48,59.975,1563280204,"179051228000119","174011545737251",29.44,28.00,0,330.93,378.12,60.4,56.4,0.513,172277.9,172277.9,8236,0,0,0,L,46974696,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563280235,666329.00
07/16/2019 08:45,2,1.232,ACTIVE,212.38,342.95,60.033,1563281104,"201051344000579","174011545737251",28.45,27.80,0,320.11,388.34,35.5,32.3,0.292,1387469.1,1387469.1,8166,0,0,0,L,1122011218,1,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281106,666330.00
07/16/2019 08:45,2,1.258,ACTIVE,212.16,342.65,60.038,1563281104,"201051344001025","174011545737251",28.29,27.80,0,318.00,387.74,36.0,32.9,0.292,1372342.3,1372342.3,8161,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281107,666331.00
07/16/2019 08:45,2,1.207,ACTIVE,212.16,344.15,60.028,1563281104,"201051344001093","174011545737251",28.41,27.80,0,318.30,388.04,34.8,31.6,0.274,1354363.3,1354363.3,8178,0,0,0,L,1122011218,1,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281108,666332.00
07/16/2019 08:45,2,1.197,ACTIVE,212.38,342.95,60.038,1563281104,"201051344000458","174011545737251",27.89,27.30,0,330.33,386.53,33.8,30.7,0.278,1368306.2,1368306.2,8151,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281109,666333.00
07/16/2019 08:45,2,1.240,ACTIVE,211.93,341.15,60.022,1563281104,"201051344000890","174011545737251",28.37,29.30,0,317.40,387.14,35.7,32.5,0.283,1369573.0,1369573.0,8164,0,0,0,L,1122011218,1,121.78,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281110,666334.00
07/16/2019 08:45,2,0.100,ACTIVE,212.16,299.07,60.043,1563281104,"201051344000988","174011545737251",21.67,25.00,0,295.46,318.61,2.2,0.2,0.000,1041606.2,1041606.2,8162,0,0,0,L,1122011218,1,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281111,666335.00
07/16/2019 08:45,2,1.195,ACTIVE,212.38,343.55,60.033,1563281104,"201051344000582","174011545737251",28.13,26.80,0,317.70,388.04,34.1,31.0,0.278,1346895.5,1346895.5,8153,0,0,0,L,1122011218,1,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281111,666336.00
07/16/2019 08:45,2,1.217,ACTIVE,211.93,343.25,60.028,1563281104,"201051344000868","174011545737251",28.17,26.00,0,319.51,386.83,34.7,31.6,0.274,1354845.9,1354845.9,8155,0,0,0,L,1122011218,1,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281112,666337.00
07/16/2019 08:45,2,1.180,ACTIVE,212.61,344.45,60.049,1563281104,"201051344000576","174011545737251",27.79,26.80,0,332.13,388.64,33.2,30.2,0.270,1371165.7,1371165.7,8175,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281113,666338.00
07/16/2019 08:45,2,1.201,ACTIVE,212.38,343.55,60.049,1563281104,"201051344001158","174011545737251",28.15,27.50,0,319.81,387.74,34.2,31.1,0.283,1348535.7,1348535.7,8155,0,0,0,L,1122011218,1,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281114,666339.00
07/16/2019 08:45,2,1.176,ACTIVE,212.16,343.85,60.033,1563281104,"201051344000917","174011545737251",28.31,28.30,0,320.41,386.83,33.7,30.6,0.261,1364002.4,1364002.4,8175,0,0,0,L,1122011218,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281115,666340.00
07/16/2019 08:45,2,1.250,ACTIVE,211.93,339.95,60.059,1563281104,"201051344000417","174011545737251",18.33,28.80,0,328.52,369.70,23.2,20.5,0.177,1079365.8,1079365.8,8180,0,0,0,L,1122011218,1,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281116,666341.00
07/16/2019 08:45,2,1.193,ACTIVE,212.16,343.85,60.028,1563281104,"201051344000685","174011545737251",28.07,27.80,0,315.00,386.83,34.0,30.9,0.292,1370092.0,1370092.0,8163,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281117,666342.00
07/16/2019 08:45,2,1.238,ACTIVE,212.38,344.45,60.033,1563281104,"201051344000651","174011545737251",28.19,27.00,0,318.91,387.74,35.4,32.2,0.287,1364301.2,1364301.2,8160,0,0,0,L,1122011218,1,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281118,666343.00
07/16/2019 08:45,2,1.205,ACTIVE,211.93,342.95,60.075,1563281104,"201051344000594","174011545737251",27.89,28.80,0,318.30,385.63,34.0,30.9,0.283,1374485.8,1374485.8,8160,0,0,0,L,1122011218,1,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281119,666344.00
07/16/2019 08:45,2,1.199,ACTIVE,212.61,344.45,60.038,1563281104,"201051344000469","174011545737251",28.39,25.50,0,319.21,389.24,34.5,31.4,0.292,1354599.7,1354599.7,8167,0,0,0,L,1122011218,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281120,666345.00
07/16/2019 08:45,2,1.264,ACTIVE,212.38,343.85,60.043,1563281104,"201051344000585","174011545737251",28.61,27.80,0,318.30,386.83,36.6,33.4,0.296,1379610.7,1379610.7,8157,0,0,0,L,1122011218,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281121,666346.00
07/16/2019 08:45,2,1.182,ACTIVE,212.61,343.55,60.028,1563281104,"201051344000853","174011545737251",28.27,27.50,0,333.03,387.14,33.9,30.7,0.270,1377431.2,1377431.2,8165,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281122,666347.00
07/16/2019 08:45,2,1.191,ACTIVE,211.70,342.65,60.043,1563281104,"201051344001145","174011545737251",28.09,27.30,0,318.00,386.23,33.9,30.8,0.270,1378841.0,1378841.0,8183,0,0,0,L,1122011218,1,121.33,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281123,666348.00
07/16/2019 08:45,2,1.242,ACTIVE,211.93,342.65,60.028,1563281104,"201051344000438","174011545737251",28.25,28.80,0,318.30,386.83,35.5,32.4,0.283,1372295.3,1372295.3,8157,0,0,0,L,1122011218,1,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281124,666349.00
07/16/2019 08:45,2,1.271,ACTIVE,211.70,342.35,60.001,1563281104,"201051344001135","174011545737251",28.35,27.00,0,317.70,386.83,36.5,33.3,0.270,1359756.8,1359756.8,8154,0,0,0,L,1122011218,1,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281125,666350.00
07/16/2019 08:45,2,1.203,ACTIVE,212.38,343.25,60.043,1563281104,"201051344000983","174011545737251",28.35,26.80,0,329.73,386.23,34.6,31.5,0.278,1375598.7,1375598.7,8158,0,0,0,L,1122011218,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281126,666351.00
07/16/2019 08:45,2,1.270,ACTIVE,212.38,342.35,60.043,1563281104,"201051344001203","174011545737251",27.73,28.50,0,317.70,388.04,35.7,32.5,0.292,1367788.8,1367788.8,8174,0,0,0,L,1122011218,1,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281127,666352.00
07/16/2019 08:45,2,1.213,ACTIVE,211.70,341.15,60.075,1563281104,"201051344001230","174011545737251",27.99,29.00,0,315.00,385.63,34.4,31.3,0.287,1362519.4,1362519.4,8190,0,0,0,L,1122011218,1,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281127,666353.00
07/16/2019 08:45,2,1.246,ACTIVE,211.48,342.95,60.070,1563281104,"201051344000646","174011545737251",28.23,28.30,0,311.99,385.63,35.7,32.5,0.278,1356447.0,1356447.0,8174,0,0,0,L,1122011218,1,121.55,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281128,666354.00
07/16/2019 08:45,2,1.227,ACTIVE,212.16,342.05,60.043,1563281104,"201051344000867","174011545737251",28.17,27.50,0,319.51,386.23,35.0,31.9,0.274,1352799.9,1352799.9,8164,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281129,666355.00
07/16/2019 08:45,2,1.203,ACTIVE,212.61,345.06,60.043,1563281104,"201051344000633","174011545737251",28.29,27.80,0,321.31,387.14,34.5,31.4,0.278,1349706.2,1349706.2,8171,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281130,666356.00
07/16/2019 08:45,2,1.301,ACTIVE,211.48,342.35,60.038,1563281104,"201051344000955","174011545737251",28.39,28.00,0,315.60,386.23,37.5,34.2,0.309,1377126.4,1377126.4,8169,0,0,0,L,1122011218,1,120.88,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281131,666357.00
07/16/2019 08:45,2,1.201,ACTIVE,212.61,343.25,60.043,1563281104,"201051344000648","174011545737251",28.07,26.30,0,330.63,387.74,34.1,31.0,0.278,1363501.0,1363501.0,8156,0,0,0,L,1122011218,1,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281132,666358.00
07/16/2019 08:45,2,1.219,ACTIVE,212.61,343.85,60.043,1563281104,"201051344000645","174011545737251",27.85,26.50,0,319.81,388.34,34.4,31.3,0.274,1369137.9,1369137.9,8160,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281133,666359.00
07/16/2019 08:45,2,1.248,ACTIVE,212.38,343.85,60.038,1563281104,"201051344000569","174011545737251",28.09,26.80,0,329.43,387.74,35.5,32.4,0.292,1386158.0,1386158.0,8161,0,0,0,L,1122011218,1,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281134,666360.00
07/16/2019 08:45,2,1.326,ACTIVE,212.61,348.36,60.043,1563281104,"179051228000119","174011545737251",28.45,28.50,0,318.61,390.74,38.2,35.0,0.309,172289.9,172289.9,8237,0,0,0,L,46974696,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563281135,666361.00
07/16/2019 09:00,2,1.254,ACTIVE,211.70,342.35,59.975,1563282003,"201051344000579","174011545737251",28.27,28.30,0,318.00,389.54,36.0,32.8,0.287,1387480.7,1387480.7,8167,0,0,0,L,1122011218,1,120.42,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282005,666362.00
07/16/2019 09:00,2,1.264,ACTIVE,211.93,342.05,60.028,1563282003,"201051344001025","174011545737251",28.47,28.50,0,318.91,387.14,36.5,33.3,0.292,1372354.1,1372354.1,8162,0,0,0,L,1122011218,1,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282006,666363.00
07/16/2019 09:00,2,1.217,ACTIVE,211.93,343.55,60.028,1563282003,"201051344001093","174011545737251",28.31,28.50,0,318.00,388.34,34.9,31.8,0.274,1354375.1,1354375.1,8179,0,0,0,L,1122011218,1,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282007,666364.00
