ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 09:00,2,1.195,ACTIVE,211.70,342.95,60.038,1563282003,"201051344000458","174011545737251",28.47,27.80,0,317.10,387.74,34.5,31.4,0.292,1368317.2,1368317.2,8152,0,0,0,L,1122011218,1,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282008,666365.00
07/16/2019 09:00,2,1.270,ACTIVE,211.70,342.35,60.038,1563282003,"201051344000890","174011545737251",28.19,30.00,0,317.10,386.83,36.2,33.0,0.305,1369584.8,1369584.8,8165,0,0,0,L,1122011218,1,121.55,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282009,666366.00
07/16/2019 09:00,2,0.104,ACTIVE,211.48,298.17,60.054,1563282003,"201051344000988","174011545737251",21.67,25.30,0,294.56,319.51,2.3,0.3,0.000,1041606.3,1041606.3,8163,0,0,0,L,1122011218,1,120.20,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282010,666367.00
07/16/2019 09:00,2,1.213,ACTIVE,212.38,343.55,60.028,1563282003,"201051344000582","174011545737251",28.23,27.30,0,316.80,388.34,34.7,31.6,0.287,1346906.7,1346906.7,8154,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282011,666368.00
07/16/2019 09:00,2,1.252,ACTIVE,211.48,341.15,60.038,1563282003,"201051344000868","174011545737251",28.11,26.30,0,317.40,388.34,35.6,32.5,0.278,1354857.4,1354857.4,8156,0,0,0,L,1122011218,1,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282012,666369.00
07/16/2019 09:00,2,1.195,ACTIVE,212.16,343.55,60.022,1563282003,"201051344000576","174011545737251",28.35,27.30,0,319.21,392.85,34.4,31.2,0.283,1371176.8,1371176.8,8176,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282013,666370.00
07/16/2019 09:00,2,1.258,ACTIVE,211.70,342.95,60.086,1563282003,"201051344001158","174011545737251",27.67,27.80,0,318.00,388.94,35.3,32.1,0.292,1348547.0,1348547.0,8156,0,0,0,L,1122011218,1,120.42,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282014,666371.00
07/16/2019 09:00,2,1.211,ACTIVE,211.93,342.65,60.038,1563282003,"201051344000917","174011545737251",28.21,29.00,0,318.00,386.83,34.6,31.5,0.283,1364013.6,1364013.6,8176,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282014,666372.00
07/16/2019 09:00,2,1.275,ACTIVE,211.93,339.95,60.038,1563282003,"201051344000417","174011545737251",18.43,29.30,0,326.42,376.92,23.9,21.1,0.190,1079373.3,1079373.3,8181,0,0,0,L,1122011218,1,121.10,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282015,666373.00
07/16/2019 09:00,2,1.227,ACTIVE,211.93,343.85,60.043,1563282003,"201051344000685","174011545737251",28.09,28.30,0,314.70,387.44,34.9,31.8,0.301,1370103.3,1370103.3,8164,0,0,0,L,1122011218,1,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282016,666374.00
07/16/2019 09:00,2,1.273,ACTIVE,212.16,344.15,60.033,1563282003,"201051344000651","174011545737251",28.29,27.50,0,318.30,388.04,36.5,33.3,0.296,1364312.9,1364312.9,8161,0,0,0,L,1122011218,1,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282017,666375.00
07/16/2019 09:00,2,1.242,ACTIVE,211.48,342.95,60.049,1563282003,"201051344000594","174011545737251",28.13,29.80,0,315.90,387.44,35.4,32.3,0.296,1374497.1,1374497.1,8161,0,0,0,L,1122011218,1,120.42,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282018,666376.00
07/16/2019 09:00,2,1.244,ACTIVE,211.93,343.55,60.043,1563282003,"201051344000469","174011545737251",28.51,26.00,0,315.30,389.84,36.0,32.8,0.301,1354611.2,1354611.2,8168,0,0,0,L,1122011218,1,120.20,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282019,666377.00
07/16/2019 09:00,2,1.330,ACTIVE,212.16,344.45,60.028,1563282003,"201051344000585","174011545737251",28.33,28.30,0,317.70,387.74,38.2,34.9,0.309,1379622.4,1379622.4,8158,0,0,0,L,1122011218,1,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282020,666378.00
07/16/2019 09:00,2,1.260,ACTIVE,212.38,344.45,60.038,1563282003,"201051344000853","174011545737251",27.95,28.00,0,321.01,387.74,35.7,32.5,0.292,1377442.4,1377442.4,8166,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282021,666379.00
07/16/2019 09:00,2,1.225,ACTIVE,211.93,343.25,60.028,1563282003,"201051344001145","174011545737251",28.37,27.80,0,318.61,386.83,35.2,32.0,0.278,1378852.1,1378852.1,8184,0,0,0,L,1122011218,1,121.33,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282022,666380.00
07/16/2019 09:00,2,1.279,ACTIVE,212.16,343.25,60.065,1563282003,"201051344000438","174011545737251",28.47,29.80,0,318.00,386.23,36.9,33.7,0.292,1372307.1,1372307.1,8158,0,0,0,L,1122011218,1,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282023,666381.00
07/16/2019 09:00,2,1.322,ACTIVE,211.70,342.65,60.038,1563282003,"201051344001135","174011545737251",28.33,27.80,0,318.00,387.44,38.0,34.8,0.296,1359768.6,1359768.6,8155,0,0,0,L,1122011218,1,121.33,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282024,666382.00
07/16/2019 09:00,2,1.260,ACTIVE,211.70,343.25,60.038,1563282003,"201051344000983","174011545737251",28.53,27.30,0,318.61,388.04,36.4,33.2,0.301,1375609.9,1375609.9,8159,0,0,0,L,1122011218,1,120.65,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282025,666383.00
07/16/2019 09:00,2,1.309,ACTIVE,212.16,343.25,60.086,1563282003,"201051344001203","174011545737251",28.01,29.00,0,316.50,387.74,37.1,33.9,0.309,1367800.7,1367800.7,8175,0,0,0,L,1122011218,1,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282026,666384.00
07/16/2019 09:00,2,1.236,ACTIVE,211.70,342.05,60.059,1563282003,"201051344001230","174011545737251",28.51,29.30,0,312.89,385.93,35.7,32.5,0.292,1362530.9,1362530.9,8191,0,0,0,L,1122011218,1,121.33,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282027,666385.00
07/16/2019 09:00,2,1.289,ACTIVE,211.48,344.15,60.054,1563282003,"201051344000646","174011545737251",28.43,29.30,0,312.89,385.93,37.1,33.9,0.296,1356458.5,1356458.5,8175,0,0,0,L,1122011218,1,121.33,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282027,666386.00
07/16/2019 09:00,2,1.285,ACTIVE,211.93,341.15,60.043,1563282003,"201051344000867","174011545737251",28.11,28.00,0,317.10,387.44,36.6,33.4,0.287,1352811.4,1352811.4,8165,0,0,0,L,1122011218,1,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282028,666387.00
07/16/2019 09:00,2,1.252,ACTIVE,211.93,344.45,60.043,1563282003,"201051344000633","174011545737251",28.39,28.50,0,318.61,388.34,36.0,32.8,0.292,1349717.5,1349717.5,8172,0,0,0,L,1122011218,1,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282029,666388.00
07/16/2019 09:00,2,1.322,ACTIVE,211.48,341.45,60.049,1563282003,"201051344000955","174011545737251",28.53,28.50,0,315.90,386.23,38.3,35.0,0.327,1377138.5,1377138.5,8170,0,0,0,L,1122011218,1,120.88,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282030,666389.00
07/16/2019 09:00,2,1.238,ACTIVE,211.93,342.65,60.038,1563282003,"201051344000648","174011545737251",28.39,26.50,0,316.80,388.04,35.6,32.5,0.301,1363512.0,1363512.0,8157,0,0,0,L,1122011218,1,120.20,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282031,666390.00
07/16/2019 09:00,2,1.270,ACTIVE,212.16,343.55,60.001,1563282003,"201051344000645","174011545737251",27.91,27.30,0,318.91,388.34,35.9,32.7,0.292,1369149.1,1369149.1,8161,0,0,0,L,1122011218,1,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282033,666391.00
07/16/2019 09:00,2,1.279,ACTIVE,211.70,342.65,60.038,1563282003,"201051344000569","174011545737251",28.41,27.00,0,318.30,388.34,36.9,33.7,0.309,1386169.2,1386169.2,8162,0,0,0,L,1122011218,1,120.20,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282034,666392.00
07/16/2019 09:00,2,1.324,ACTIVE,211.93,346.86,60.038,1563282003,"179051228000119","174011545737251",28.49,29.30,0,317.40,392.25,38.2,35.0,0.309,172301.7,172301.7,8238,0,0,0,L,46974696,1,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282035,666393.00
07/16/2019 09:15,2,2.342,ACTIVE,213.96,354.67,60.012,1563282904,"201051344000579","174011545737251",28.51,30.80,0,318.30,388.94,67.6,63.3,0.557,1387497.6,1387497.6,8168,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282905,666394.00
07/16/2019 09:15,2,2.432,ACTIVE,213.74,354.07,59.996,1563282904,"201051344001025","174011545737251",28.84,30.80,0,317.70,388.34,71.0,66.6,0.575,1372371.3,1372371.3,8163,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282906,666395.00
07/16/2019 09:15,2,2.414,ACTIVE,213.96,355.58,59.985,1563282904,"201051344001093","174011545737251",28.53,30.50,0,317.10,387.74,69.7,65.4,0.566,1354392.7,1354392.7,8180,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282907,666396.00
07/16/2019 09:15,2,1.965,ACTIVE,213.74,350.77,59.985,1563282904,"201051344000458","174011545737251",28.49,29.80,0,316.80,388.94,56.6,52.8,0.482,1368333.4,1368333.4,8153,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282908,666397.00
07/16/2019 09:15,2,2.270,ACTIVE,213.06,352.27,59.990,1563282904,"201051344000890","174011545737251",28.31,32.40,0,317.70,387.74,65.0,60.8,0.535,1369602.2,1369602.2,8166,0,0,0,L,1122011218,1,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282909,666398.00
07/16/2019 09:15,2,0.104,ACTIVE,213.51,303.88,59.985,1563282904,"201051344000988","174011545737251",21.97,25.80,0,294.26,317.10,2.3,0.3,0.000,1041606.4,1041606.4,8164,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282910,666399.00
07/16/2019 09:15,2,2.104,ACTIVE,213.96,352.87,59.985,1563282904,"201051344000582","174011545737251",27.97,29.30,0,317.10,388.64,59.6,55.6,0.499,1346923.4,1346923.4,8155,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282911,666400.00
07/16/2019 09:15,2,2.039,ACTIVE,213.29,351.37,59.990,1563282904,"201051344000868","174011545737251",28.73,28.30,0,317.70,387.14,59.3,55.3,0.482,1354874.3,1354874.3,8157,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282912,666401.00
07/16/2019 09:15,2,1.896,ACTIVE,213.96,352.27,59.985,1563282904,"201051344000576","174011545737251",28.73,28.50,0,317.70,389.24,55.2,51.3,0.464,1371193.1,1371193.1,8177,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282913,666402.00
07/16/2019 09:15,2,1.986,ACTIVE,213.74,351.37,59.985,1563282904,"201051344001158","174011545737251",27.81,29.80,0,317.70,388.94,56.0,52.1,0.473,1348563.7,1348563.7,8157,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282914,666403.00
07/16/2019 09:15,2,1.973,ACTIVE,213.51,350.77,59.996,1563282904,"201051344000917","174011545737251",28.33,31.30,0,318.30,387.14,56.6,52.7,0.468,1364030.4,1364030.4,8177,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282915,666404.00
07/16/2019 09:15,2,2.066,ACTIVE,213.29,345.96,60.001,1563282904,"201051344000417","174011545737251",18.33,31.00,0,327.32,384.13,38.4,35.1,0.318,1079384.3,1079384.3,8182,0,0,0,L,1122011218,1,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282916,666405.00
07/16/2019 09:15,2,1.984,ACTIVE,213.29,351.07,60.017,1563282904,"201051344000685","174011545737251",28.37,30.00,0,315.30,388.04,57.0,53.1,0.504,1370120.1,1370120.1,8165,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282917,666406.00
07/16/2019 09:15,2,1.943,ACTIVE,213.51,350.77,59.969,1563282904,"201051344000651","174011545737251",28.11,29.80,0,318.91,388.34,55.3,51.4,0.451,1364330.1,1364330.1,8162,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282917,666407.00
07/16/2019 09:15,2,1.795,ACTIVE,212.61,348.36,60.012,1563282904,"201051344000594","174011545737251",28.29,32.00,0,316.50,386.23,51.4,47.7,0.429,1374513.8,1374513.8,8162,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282918,666408.00
07/16/2019 09:15,2,1.775,ACTIVE,213.51,349.56,59.990,1563282904,"201051344000469","174011545737251",28.69,27.50,0,315.90,388.64,51.7,47.9,0.442,1354628.2,1354628.2,8169,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282920,666409.00
07/16/2019 09:15,2,1.910,ACTIVE,213.51,349.86,59.948,1563282904,"201051344000585","174011545737251",28.15,30.30,0,318.00,388.94,54.5,50.7,0.455,1379639.6,1379639.6,8159,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282920,666410.00
07/16/2019 09:15,2,1.688,ACTIVE,213.96,349.56,60.001,1563282904,"201051344000853","174011545737251",28.13,29.80,0,319.81,389.54,48.0,44.4,0.393,1377458.9,1377458.9,8167,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282921,666411.00
07/16/2019 09:15,2,1.850,ACTIVE,213.29,349.56,59.990,1563282904,"201051344001145","174011545737251",28.31,29.80,0,318.30,387.44,53.1,49.3,0.438,1378868.7,1378868.7,8185,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282922,666412.00
07/16/2019 09:15,2,1.893,ACTIVE,213.29,349.56,59.985,1563282904,"201051344000438","174011545737251",28.29,32.00,0,318.00,387.44,54.3,50.5,0.455,1372324.5,1372324.5,8159,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282923,666413.00
07/16/2019 09:15,2,1.768,ACTIVE,212.83,347.76,59.985,1563282904,"201051344001135","174011545737251",27.99,30.00,0,319.21,386.53,50.1,46.5,0.398,1359786.0,1359786.0,8156,0,0,0,L,1122011218,1,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282924,666414.00
07/16/2019 09:15,2,1.469,ACTIVE,213.06,344.76,59.980,1563282904,"201051344000983","174011545737251",28.03,29.00,0,318.30,388.64,41.7,38.3,0.345,1375626.4,1375626.4,8160,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282925,666415.00
07/16/2019 09:15,2,1.578,ACTIVE,213.06,345.96,59.990,1563282904,"201051344001203","174011545737251",27.95,31.30,0,317.40,389.54,44.6,41.2,0.371,1367818.4,1367818.4,8176,0,0,0,L,1122011218,1,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282926,666416.00
07/16/2019 09:15,2,1.500,ACTIVE,212.61,345.96,60.012,1563282904,"201051344001230","174011545737251",28.15,31.30,0,315.90,386.83,42.8,39.4,0.336,1362548.2,1362548.2,8192,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282927,666417.00
07/16/2019 09:15,2,1.508,ACTIVE,212.16,345.36,59.996,1563282904,"201051344000646","174011545737251",28.05,31.80,0,315.00,385.33,42.9,39.4,0.354,1356475.6,1356475.6,8176,0,0,0,L,1122011218,1,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282928,666418.00
07/16/2019 09:15,2,1.475,ACTIVE,213.06,344.76,60.017,1563282904,"201051344000867","174011545737251",28.05,30.50,0,318.91,385.93,41.9,38.5,0.340,1352828.3,1352828.3,8166,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282929,666419.00
07/16/2019 09:15,2,1.484,ACTIVE,213.29,347.46,60.006,1563282904,"201051344000633","174011545737251",27.85,31.30,0,317.10,387.44,41.9,38.5,0.340,1349734.2,1349734.2,8173,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282930,666420.00
07/16/2019 09:15,2,1.648,ACTIVE,212.38,346.26,59.990,1563282904,"201051344000955","174011545737251",28.51,31.50,0,316.20,385.93,47.6,44.0,0.398,1377156.4,1377156.4,8171,0,0,0,L,1122011218,1,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282931,666421.00
07/16/2019 09:15,2,1.469,ACTIVE,213.29,346.26,59.953,1563282904,"201051344000648","174011545737251",28.11,28.50,0,315.30,389.24,41.9,38.5,0.349,1363528.3,1363528.3,8158,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282932,666422.00
07/16/2019 09:15,2,1.463,ACTIVE,213.29,346.56,59.990,1563282904,"201051344000645","174011545737251",27.87,28.80,0,318.91,388.04,41.3,38.0,0.340,1369165.6,1369165.6,8162,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282933,666423.00
07/16/2019 09:15,2,1.494,ACTIVE,213.06,346.56,59.985,1563282904,"201051344000569","174011545737251",28.29,28.80,0,317.40,388.94,42.8,39.4,0.358,1386185.6,1386185.6,8163,0,0,0,L,1122011218,1,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282934,666424.00
07/16/2019 09:15,2,1.566,ACTIVE,213.06,350.17,59.985,1563282904,"179051228000119","174011545737251",28.23,31.30,0,318.00,392.25,44.8,41.3,0.371,172318.8,172318.8,8239,0,0,0,L,46974696,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563282934,666425.00
07/16/2019 09:30,2,1.969,ACTIVE,213.29,350.47,60.017,1563283804,"201051344000579","174011545737251",28.41,34.00,0,319.21,388.64,56.7,52.8,0.473,1387516.8,1387516.8,8169,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283805,666426.00
07/16/2019 09:30,2,2.010,ACTIVE,213.29,350.77,60.012,1563283804,"201051344001025","174011545737251",28.13,32.60,0,317.70,388.04,57.2,53.3,0.464,1372391.2,1372391.2,8164,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283806,666427.00
07/16/2019 09:30,2,1.920,ACTIVE,213.29,350.47,59.990,1563283804,"201051344001093","174011545737251",28.33,32.00,0,318.30,388.94,55.1,51.3,0.451,1354412.8,1354412.8,8181,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283807,666428.00
07/16/2019 09:30,2,1.809,ACTIVE,213.29,348.36,60.012,1563283804,"201051344000458","174011545737251",28.35,31.30,0,316.80,388.64,51.9,48.2,0.446,1368351.8,1368351.8,8154,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283808,666429.00
07/16/2019 09:30,2,1.912,ACTIVE,213.06,348.36,60.012,1563283804,"201051344000890","174011545737251",27.83,34.30,0,317.40,387.74,54.0,50.1,0.442,1369622.0,1369622.0,8167,0,0,0,L,1122011218,1,122.23,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283809,666430.00
07/16/2019 09:30,2,0.100,ACTIVE,213.06,300.87,60.012,1563283804,"201051344000988","174011545737251",21.75,26.30,0,294.86,319.51,2.2,0.2,0.000,1041606.5,1041606.5,8165,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283810,666431.00
07/16/2019 09:30,2,1.949,ACTIVE,213.74,350.77,60.006,1563283804,"201051344000582","174011545737251",28.09,30.50,0,317.10,389.54,55.5,51.6,0.464,1346942.5,1346942.5,8156,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283811,666432.00
07/16/2019 09:30,2,1.900,ACTIVE,212.83,348.96,60.017,1563283804,"201051344000868","174011545737251",27.69,29.30,0,315.90,387.44,53.3,49.6,0.438,1354893.4,1354893.4,8158,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283812,666433.00
07/16/2019 09:30,2,1.828,ACTIVE,213.51,350.47,60.017,1563283804,"201051344000576","174011545737251",28.13,29.50,0,317.70,389.84,52.1,48.4,0.451,1371211.6,1371211.6,8178,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283813,666434.00
07/16/2019 09:30,2,1.936,ACTIVE,213.29,350.17,60.049,1563283804,"201051344001158","174011545737251",27.77,31.30,0,317.70,388.34,54.5,50.6,0.460,1348582.6,1348582.6,8158,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283814,666435.00
07/16/2019 09:30,2,1.957,ACTIVE,213.29,350.77,60.017,1563283804,"201051344000917","174011545737251",28.17,33.00,0,318.30,387.44,55.9,52.0,0.477,1364049.6,1364049.6,8178,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283815,666436.00
07/16/2019 09:30,2,2.090,ACTIVE,213.29,344.76,59.990,1563283804,"201051344000417","174011545737251",18.37,33.00,0,317.70,386.53,38.9,35.6,0.318,1079396.8,1079396.8,8183,0,0,0,L,1122011218,1,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283816,666437.00
07/16/2019 09:30,2,2.094,ACTIVE,213.29,351.37,60.012,1563283804,"201051344000685","174011545737251",27.93,31.50,0,315.00,389.24,59.2,55.3,0.517,1370139.4,1370139.4,8166,0,0,0,L,1122011218,1,122.91,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283817,666438.00
07/16/2019 09:30,2,2.117,ACTIVE,213.74,352.57,60.028,1563283804,"201051344000651","174011545737251",28.33,31.30,0,318.91,388.04,60.8,56.7,0.504,1364349.8,1364349.8,8163,0,0,0,L,1122011218,1,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283818,666439.00
07/16/2019 09:30,2,2.121,ACTIVE,213.06,350.77,60.028,1563283804,"201051344000594","174011545737251",28.05,33.80,0,314.70,386.83,60.3,56.3,0.517,1374532.8,1374532.8,8163,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283819,666440.00
07/16/2019 09:30,2,2.350,ACTIVE,213.96,354.37,60.022,1563283804,"201051344000469","174011545737251",28.61,28.50,0,314.70,389.54,68.1,63.8,0.592,1354647.5,1354647.5,8170,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283820,666441.00
07/16/2019 09:30,2,2.359,ACTIVE,213.96,354.67,60.017,1563283804,"201051344000585","174011545737251",28.29,31.50,0,317.70,387.74,67.5,63.3,0.557,1379659.3,1379659.3,8160,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283820,666442.00
07/16/2019 09:30,2,2.078,ACTIVE,213.96,352.87,60.017,1563283804,"201051344000853","174011545737251",28.23,31.30,0,320.41,388.94,59.5,55.5,0.499,1377477.5,1377477.5,8168,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283821,666443.00
07/16/2019 09:30,2,2.168,ACTIVE,213.29,351.97,60.017,1563283804,"201051344001145","174011545737251",28.35,31.00,0,318.30,388.04,62.2,58.1,0.517,1378887.7,1378887.7,8186,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283822,666444.00
07/16/2019 09:30,2,2.219,ACTIVE,213.51,352.27,60.012,1563283804,"201051344000438","174011545737251",28.33,33.50,0,317.70,387.74,63.6,59.5,0.526,1372344.3,1372344.3,8160,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283823,666445.00
07/16/2019 09:30,2,2.398,ACTIVE,213.51,353.47,60.065,1563283804,"201051344001135","174011545737251",27.87,31.50,0,317.70,387.44,67.7,63.5,0.561,1359805.8,1359805.8,8157,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283824,666446.00
07/16/2019 09:30,2,2.234,ACTIVE,213.96,353.47,60.028,1563283804,"201051344000983","174011545737251",28.51,30.30,0,317.70,388.34,64.5,60.4,0.552,1375645.2,1375645.2,8161,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283825,666447.00
07/16/2019 09:30,2,2.426,ACTIVE,213.74,354.97,60.033,1563283804,"201051344001203","174011545737251",28.39,32.80,0,315.90,389.24,69.7,65.3,0.588,1367838.5,1367838.5,8177,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283826,666448.00
07/16/2019 09:30,2,2.361,ACTIVE,213.29,352.57,60.028,1563283804,"201051344001230","174011545737251",28.09,32.80,0,315.30,385.93,67.2,62.9,0.561,1362567.9,1362567.9,8193,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283827,666449.00
07/16/2019 09:30,2,2.295,ACTIVE,212.83,352.27,60.028,1563283804,"201051344000646","174011545737251",28.25,33.80,0,316.20,385.63,65.6,61.4,0.548,1356495.0,1356495.0,8177,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283828,666450.00
07/16/2019 09:30,2,2.307,ACTIVE,213.51,352.27,60.028,1563283804,"201051344000867","174011545737251",27.89,32.00,0,318.00,386.23,65.2,61.0,0.530,1352847.4,1352847.4,8167,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283829,666451.00
07/16/2019 09:30,2,2.225,ACTIVE,213.74,353.77,60.017,1563283804,"201051344000633","174011545737251",28.29,33.00,0,317.70,386.83,63.7,59.6,0.521,1349753.2,1349753.2,8174,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283830,666452.00
07/16/2019 09:30,2,2.336,ACTIVE,213.06,352.87,60.028,1563283804,"201051344000955","174011545737251",28.11,32.80,0,317.10,386.23,66.5,62.3,0.566,1377176.7,1377176.7,8172,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283831,666453.00
07/16/2019 09:30,2,2.221,ACTIVE,213.96,352.57,60.022,1563283804,"201051344000648","174011545737251",28.63,29.80,0,315.90,388.64,64.4,60.2,0.557,1363546.7,1363546.7,8159,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283832,666454.00
07/16/2019 09:30,2,2.477,ACTIVE,214.19,354.07,60.028,1563283804,"201051344000645","174011545737251",28.55,30.00,0,318.30,388.34,71.6,67.2,0.592,1369184.3,1369184.3,8163,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283833,666455.00
07/16/2019 09:30,2,2.678,ACTIVE,213.96,356.48,60.033,1563283804,"201051344000569","174011545737251",27.95,29.80,0,317.40,389.24,75.9,71.3,0.658,1386204.3,1386204.3,8164,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283834,666456.00
07/16/2019 09:30,2,3.332,ACTIVE,214.64,351.97,60.017,1563283804,"179051228000119","174011545737251",27.79,32.60,0,317.70,392.25,93.9,88.7,0.464,172327.6,172327.6,8240,0,0,0,L,46974696,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563283835,666457.00
07/16/2019 09:45,2,4.688,ACTIVE,217.80,353.17,60.012,1563284704,"201051344000579","174011545737251",28.35,37.50,0,318.61,389.24,134.6,128.0,0.619,1387541.8,1387541.8,8170,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284705,666458.00
07/16/2019 09:45,2,4.719,ACTIVE,217.35,354.07,60.022,1563284704,"201051344001025","174011545737251",28.88,34.50,0,318.61,417.79,138.2,131.4,0.628,1372416.9,1372416.9,8165,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284706,666459.00
07/16/2019 09:45,2,4.867,ACTIVE,217.35,354.37,60.038,1563284704,"201051344001093","174011545737251",28.45,33.80,0,318.00,419.60,140.2,133.4,0.641,1354438.9,1354438.9,8182,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284707,666460.00
07/16/2019 09:45,2,4.572,ACTIVE,217.80,353.47,60.012,1563284704,"201051344000458","174011545737251",28.45,33.00,0,318.61,388.04,131.8,125.2,0.614,1368376.1,1368376.1,8155,0,0,0,L,1122011218,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284708,666461.00
07/16/2019 09:45,2,4.857,ACTIVE,216.45,351.97,60.022,1563284704,"201051344000890","174011545737251",27.93,36.00,0,317.70,419.30,137.5,130.8,0.628,1369647.6,1369647.6,8168,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284709,666462.00
07/16/2019 09:45,2,0.102,ACTIVE,217.58,304.48,60.017,1563284704,"201051344000988","174011545737251",22.68,26.80,0,296.36,318.61,2.4,0.4,0.000,1041606.6,1041606.6,8166,0,0,0,L,1122011218,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284710,666463.00
07/16/2019 09:45,2,4.727,ACTIVE,217.58,354.37,60.017,1563284704,"201051344000582","174011545737251",28.11,32.00,0,317.10,417.79,134.5,127.9,0.623,1346967.3,1346967.3,8157,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284711,666464.00
07/16/2019 09:45,2,4.684,ACTIVE,216.90,354.37,60.001,1563284704,"201051344000868","174011545737251",28.71,31.00,0,316.80,386.83,136.2,129.5,0.623,1354918.6,1354918.6,8159,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284712,666465.00
07/16/2019 09:45,2,4.566,ACTIVE,217.80,355.28,60.022,1563284704,"201051344000576","174011545737251",28.88,31.30,0,318.00,389.84,133.7,127.1,0.628,1371236.3,1371236.3,8179,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284713,666466.00
07/16/2019 09:45,2,4.736,ACTIVE,217.80,354.37,60.017,1563284704,"201051344001158","174011545737251",28.15,33.00,0,317.10,389.54,135.0,128.4,0.628,1348607.6,1348607.6,8159,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284714,666467.00
07/16/2019 09:45,2,4.744,ACTIVE,217.35,353.17,60.012,1563284704,"201051344000917","174011545737251",28.37,35.80,0,317.10,392.85,136.3,129.6,0.636,1364074.7,1364074.7,8179,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284715,666468.00
07/16/2019 09:45,2,4.785,ACTIVE,216.67,347.16,60.006,1563284704,"201051344000417","174011545737251",18.33,36.80,0,318.91,395.25,88.8,83.8,0.398,1079413.2,1079413.2,8184,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284716,666469.00
07/16/2019 09:45,2,4.811,ACTIVE,216.67,353.17,60.006,1563284704,"201051344000685","174011545737251",28.05,33.50,0,316.20,416.59,136.6,130.0,0.663,1370164.6,1370164.6,8167,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284717,666470.00
07/16/2019 09:45,2,4.830,ACTIVE,217.80,354.97,60.012,1563284704,"201051344000651","174011545737251",28.49,33.00,0,318.91,417.49,139.3,132.6,0.636,1364375.6,1364375.6,8164,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284718,666471.00
07/16/2019 09:45,2,4.766,ACTIVE,216.45,351.07,59.980,1563284704,"201051344000594","174011545737251",28.13,36.50,0,316.80,386.23,135.7,129.1,0.623,1374557.9,1374557.9,8164,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284719,666472.00
07/16/2019 09:45,2,4.748,ACTIVE,217.80,354.67,60.006,1563284704,"201051344000469","174011545737251",28.82,30.30,0,315.00,389.54,138.6,131.9,0.663,1354673.2,1354673.2,8171,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284720,666473.00
07/16/2019 09:45,2,4.816,ACTIVE,217.80,354.37,60.049,1563284704,"201051344000585","174011545737251",28.57,33.50,0,317.10,417.49,139.3,132.5,0.654,1379685.0,1379685.0,8161,0,0,0,L,1122011218,1,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284721,666474.00
07/16/2019 09:45,2,4.711,ACTIVE,218.48,354.97,60.022,1563284704,"201051344000853","174011545737251",28.49,33.00,0,320.11,392.85,135.9,129.3,0.628,1377502.5,1377502.5,8169,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284722,666475.00
07/16/2019 09:45,2,4.695,ACTIVE,216.67,353.77,60.001,1563284704,"201051344001145","174011545737251",28.67,32.60,0,317.70,415.99,136.3,129.6,0.632,1378912.8,1378912.8,8187,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284723,666476.00
07/16/2019 09:45,2,4.893,ACTIVE,217.35,354.67,60.017,1563284704,"201051344000438","174011545737251",28.27,36.00,0,318.00,416.59,140.2,133.3,0.641,1372370.2,1372370.2,8161,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284724,666477.00
07/16/2019 09:45,2,4.924,ACTIVE,217.35,354.07,60.049,1563284704,"201051344001135","174011545737251",28.17,33.50,0,318.61,418.09,140.4,133.6,0.632,1359831.7,1359831.7,8158,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284725,666478.00
07/16/2019 09:45,2,4.744,ALERT,218.03,354.37,60.017,1563284704,"201051344000983","174011545737251",28.35,32.00,0,299.97,393.15,136.3,129.6,0.641,1375670.1,1375670.1,8162,0,0,0,L,1122011218,1,123.81,124.49,0002,29,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284726,666479.00
07/16/2019 09:45,2,4.928,ACTIVE,217.80,354.07,60.012,1563284704,"201051344001203","174011545737251",28.92,35.00,0,318.30,419.00,144.3,137.4,0.676,1367865.0,1367865.0,8178,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284727,666480.00
07/16/2019 09:45,2,4.971,ACTIVE,216.22,354.37,60.017,1563284704,"201051344001230","174011545737251",28.19,35.20,0,315.60,396.45,141.9,135.0,0.676,1362593.9,1362593.9,8194,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284728,666481.00
07/16/2019 09:45,2,4.863,ACTIVE,216.67,354.67,60.017,1563284704,"201051344000646","174011545737251",28.45,35.80,0,315.00,395.55,140.1,133.3,0.667,1356520.7,1356520.7,8178,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284729,666482.00
07/16/2019 09:45,2,4.889,ACTIVE,217.35,353.77,60.012,1563284704,"201051344000867","174011545737251",28.25,33.80,0,318.30,385.93,139.9,133.1,0.641,1352873.0,1352873.0,8168,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284730,666483.00
07/16/2019 09:45,2,4.822,ACTIVE,217.58,355.28,60.017,1563284704,"201051344000633","174011545737251",28.39,35.60,0,318.61,388.34,138.7,131.9,0.645,1349778.5,1349778.5,8175,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284731,666484.00
07/16/2019 09:45,2,5.090,ACTIVE,216.67,353.17,60.017,1563284704,"201051344000955","174011545737251",28.23,36.00,0,317.70,419.30,145.5,138.5,0.676,1377203.3,1377203.3,8173,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284732,666485.00
07/16/2019 09:45,2,4.701,ACTIVE,217.80,353.17,60.028,1563284704,"201051344000648","174011545737251",28.45,31.80,0,317.10,388.04,135.4,128.8,0.636,1363571.6,1363571.6,8160,0,0,0,L,1122011218,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284733,666486.00
07/16/2019 09:45,2,4.816,ACTIVE,218.03,354.97,60.028,1563284704,"201051344000645","174011545737251",28.51,32.00,0,309.59,397.05,139.0,132.3,0.632,1369209.6,1369209.6,8164,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284734,666487.00
07/16/2019 09:45,2,4.785,ACTIVE,218.03,354.67,60.022,1563284704,"201051344000569","174011545737251",28.45,31.50,0,317.40,388.34,137.8,131.1,0.636,1386229.6,1386229.6,8165,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284735,666488.00
07/16/2019 09:45,2,4.865,ACTIVE,218.03,359.78,60.022,1563284704,"179051228000119","174011545737251",28.69,34.80,0,316.20,391.64,141.3,134.5,0.681,172353.7,172353.7,8241,0,0,0,L,46974696,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563284736,666489.00
07/16/2019 10:00,2,2.365,ACTIVE,215.32,356.18,60.059,1563285605,"201051344000579","174011545737251",28.33,36.30,0,317.40,400.06,67.9,63.6,0.570,1387566.1,1387566.1,8171,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285606,666490.00
07/16/2019 10:00,2,2.361,ACTIVE,214.41,354.97,60.102,1563285605,"201051344001025","174011545737251",28.43,35.20,0,317.70,396.75,68.0,63.7,0.557,1372441.7,1372441.7,8166,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285607,666491.00
07/16/2019 10:00,2,2.324,ACTIVE,214.87,356.18,60.065,1563285605,"201051344001093","174011545737251",28.53,34.00,0,318.30,397.96,67.2,62.9,0.557,1354463.8,1354463.8,8183,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285608,666492.00
07/16/2019 10:00,2,2.346,ACTIVE,215.32,355.58,60.065,1563285605,"201051344000458","174011545737251",28.13,33.80,0,319.21,398.26,66.8,62.6,0.566,1368399.7,1368399.7,8156,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285609,666493.00
07/16/2019 10:00,2,2.410,ACTIVE,214.19,354.97,60.070,1563285605,"201051344000890","174011545737251",28.07,37.50,0,318.00,395.85,68.5,64.2,0.566,1369672.1,1369672.1,8169,0,0,0,L,1122011218,1,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285610,666494.00
07/16/2019 10:00,2,0.096,ACTIVE,215.09,307.48,60.065,1563285605,"201051344000988","174011545737251",21.91,27.30,0,298.47,320.11,2.1,0.2,0.000,1041606.6,1041606.6,8167,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285611,666495.00
07/16/2019 10:00,2,2.211,ACTIVE,214.64,355.58,60.065,1563285605,"201051344000582","174011545737251",28.01,32.40,0,317.10,397.05,62.7,58.6,0.526,1346991.2,1346991.2,8158,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285612,666496.00
07/16/2019 10:00,2,2.291,ACTIVE,214.64,354.37,60.065,1563285605,"201051344000868","174011545737251",28.27,30.80,0,317.70,396.15,65.7,61.4,0.535,1354942.9,1354942.9,8160,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285613,666497.00
07/16/2019 10:00,2,2.248,ACTIVE,215.54,356.48,60.059,1563285605,"201051344000576","174011545737251",28.19,31.00,0,317.10,400.06,64.2,60.1,0.539,1371260.0,1371260.0,8180,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285614,666498.00
07/16/2019 10:00,2,2.270,ACTIVE,215.09,354.07,60.070,1563285605,"201051344001158","174011545737251",27.63,33.00,0,316.80,400.06,63.5,59.3,0.539,1348631.5,1348631.5,8160,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285615,666499.00
07/16/2019 10:00,2,2.275,ACTIVE,214.64,355.88,60.070,1563285605,"201051344000917","174011545737251",28.01,34.80,0,318.91,395.55,64.6,60.4,0.544,1364098.7,1364098.7,8180,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285616,666500.00
07/16/2019 10:00,2,2.303,ACTIVE,214.41,348.36,60.065,1563285605,"201051344000417","174011545737251",18.09,37.80,0,319.21,387.44,42.2,38.8,0.340,1079428.6,1079428.6,8185,0,0,0,L,1122011218,1,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285616,666501.00
07/16/2019 10:00,2,2.250,ACTIVE,214.41,355.58,60.096,1563285605,"201051344000685","174011545737251",27.81,33.50,0,315.00,394.95,63.3,59.2,0.552,1370188.6,1370188.6,8168,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285617,666502.00
07/16/2019 10:00,2,2.357,ACTIVE,214.87,356.48,60.070,1563285605,"201051344000651","174011545737251",28.15,33.30,0,318.30,398.86,67.2,62.9,0.557,1364399.9,1364399.9,8165,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285618,666503.00
07/16/2019 10:00,2,2.641,ACTIVE,215.09,354.67,60.065,1563285605,"201051344000594","174011545737251",28.15,37.00,0,317.10,394.65,75.4,70.8,0.641,1374581.7,1374581.7,8165,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285619,666504.00
07/16/2019 10:00,2,4.182,ACTIVE,216.90,350.47,60.017,1563285605,"201051344000469","174011545737251",25.11,29.50,0,315.00,401.26,107.1,101.5,0.552,1354697.4,1354697.4,8172,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285620,666505.00
07/16/2019 10:00,2,5.066,ACTIVE,216.22,353.47,60.070,1563285605,"201051344000585","174011545737251",23.30,34.30,0,317.70,396.45,119.8,113.7,0.579,1379709.5,1379709.5,8162,0,0,0,L,1122011218,1,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285621,666506.00
07/16/2019 10:00,2,5.506,ACTIVE,219.39,358.28,60.065,1563285605,"201051344000853","174011545737251",28.98,32.40,0,318.61,398.56,161.6,154.1,0.742,1377526.3,1377526.3,8170,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285622,666507.00
