ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 10:00,2,5.221,ACTIVE,216.67,356.18,60.065,1563285605,"201051344001145","174011545737251",28.37,32.80,0,318.30,394.95,150.1,143.0,0.707,1378936.4,1378936.4,8188,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285623,666508.00
07/16/2019 10:00,2,5.750,ACTIVE,217.58,357.68,60.059,1563285605,"201051344000438","174011545737251",28.57,35.80,0,318.30,397.05,166.3,158.6,0.773,1372394.4,1372394.4,8162,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285624,666509.00
07/16/2019 10:00,2,5.719,ACTIVE,217.58,356.48,60.054,1563285605,"201051344001135","174011545737251",28.69,33.50,0,319.21,395.85,166.2,158.5,0.751,1359856.1,1359856.1,8159,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285625,666510.00
07/16/2019 10:00,2,5.344,ACTIVE,219.39,357.98,60.070,1563285605,"201051344000983","174011545737251",29.34,32.40,0,317.70,399.76,158.6,151.1,0.738,1375693.9,1375693.9,8164,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285626,666511.00
07/16/2019 10:00,2,5.785,ACTIVE,217.80,357.98,60.065,1563285605,"201051344001203","174011545737251",28.78,35.40,0,317.40,397.96,168.7,160.9,0.787,1367889.7,1367889.7,8179,0,0,0,L,1122011218,1,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285627,666512.00
07/16/2019 10:00,2,5.652,ACTIVE,216.45,354.97,60.070,1563285605,"201051344001230","174011545737251",28.90,35.80,0,316.50,396.75,165.6,157.9,0.760,1362618.1,1362618.1,8195,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285628,666513.00
07/16/2019 10:00,2,5.578,ACTIVE,216.67,356.78,60.054,1563285605,"201051344000646","174011545737251",28.77,35.80,0,316.80,398.86,162.5,154.9,0.742,1356544.6,1356544.6,8179,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285629,666514.00
07/16/2019 10:00,2,5.539,ACTIVE,218.48,355.88,60.059,1563285605,"201051344000867","174011545737251",28.63,33.80,0,318.61,395.25,160.6,153.1,0.725,1352897.1,1352897.1,8169,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285630,666515.00
07/16/2019 10:00,2,5.496,ACTIVE,218.48,357.38,60.065,1563285605,"201051344000633","174011545737251",28.61,35.40,0,316.80,398.86,159.2,151.7,0.725,1349802.3,1349802.3,8176,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285631,666516.00
07/16/2019 10:00,2,5.674,ACTIVE,216.67,356.18,60.054,1563285605,"201051344000955","174011545737251",28.94,36.50,0,317.70,394.65,166.2,158.5,0.782,1377228.0,1377228.0,8174,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285632,666517.00
07/16/2019 10:00,2,5.381,ACTIVE,218.71,357.38,60.059,1563285605,"201051344000648","174011545737251",28.53,31.30,0,316.20,399.16,155.4,148.1,0.734,1363595.0,1363595.0,8161,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285632,666518.00
07/16/2019 10:00,2,5.467,ACTIVE,218.93,358.28,60.059,1563285605,"201051344000645","174011545737251",28.57,31.80,0,318.30,400.06,158.2,150.7,0.716,1369233.3,1369233.3,8165,0,0,0,L,1122011218,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285633,666519.00
07/16/2019 10:00,2,5.395,ACTIVE,218.71,357.38,60.065,1563285605,"201051344000569","174011545737251",28.92,31.30,0,317.70,400.06,157.9,150.5,0.742,1386253.4,1386253.4,8166,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285635,666520.00
07/16/2019 10:00,2,5.523,ACTIVE,218.71,364.59,60.059,1563285605,"179051228000119","174011545737251",28.88,34.30,0,318.30,400.36,161.6,154.0,0.773,172378.1,172378.1,8242,0,0,0,L,46974696,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563285636,666521.00
07/16/2019 10:15,2,1.943,ACTIVE,214.64,351.67,60.001,1563286504,"201051344000579","174011545737251",28.33,35.40,0,317.70,406.07,55.8,51.9,0.464,1387587.2,1387587.2,8172,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286505,666522.00
07/16/2019 10:15,2,2.025,ACTIVE,214.41,351.37,60.001,1563286504,"201051344001025","174011545737251",28.05,34.80,0,317.40,403.07,57.5,53.6,0.473,1372463.7,1372463.7,8167,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286506,666523.00
07/16/2019 10:15,2,1.932,ACTIVE,214.64,351.97,60.012,1563286504,"201051344001093","174011545737251",28.37,33.50,0,318.91,406.67,55.5,51.6,0.451,1354485.6,1354485.6,8184,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286507,666524.00
07/16/2019 10:15,2,1.906,ACTIVE,214.64,350.77,60.012,1563286504,"201051344000458","174011545737251",28.41,32.80,0,318.00,403.67,54.9,51.0,0.468,1368420.2,1368420.2,8157,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286508,666525.00
07/16/2019 10:15,2,2.010,ACTIVE,214.19,350.47,60.017,1563286504,"201051344000890","174011545737251",27.87,37.00,0,318.61,400.66,56.7,52.8,0.460,1369693.7,1369693.7,8170,0,0,0,L,1122011218,1,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286509,666526.00
07/16/2019 10:15,2,0.100,ACTIVE,214.64,303.88,59.990,1563286504,"201051344000988","174011545737251",21.85,27.30,0,297.57,319.81,2.2,0.2,0.000,1041606.7,1041606.7,8168,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286510,666527.00
07/16/2019 10:15,2,1.973,ACTIVE,214.87,352.57,60.006,1563286504,"201051344000582","174011545737251",27.81,32.00,0,318.00,402.46,55.6,51.7,0.468,1347012.2,1347012.2,8159,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286511,666528.00
07/16/2019 10:15,2,2.010,ACTIVE,214.19,351.07,60.006,1563286504,"201051344000868","174011545737251",27.95,30.00,0,318.30,406.07,56.9,53.0,0.464,1354964.0,1354964.0,8161,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286512,666529.00
07/16/2019 10:15,2,1.947,ACTIVE,214.64,352.57,60.006,1563286504,"201051344000576","174011545737251",28.25,30.50,0,318.30,405.77,55.7,51.8,0.473,1371280.5,1371280.5,8181,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286512,666530.00
07/16/2019 10:15,2,2.010,ACTIVE,214.64,351.67,59.996,1563286504,"201051344001158","174011545737251",27.85,32.40,0,317.10,405.47,56.7,52.8,0.477,1348652.4,1348652.4,8161,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286513,666531.00
07/16/2019 10:15,2,1.988,ACTIVE,214.41,352.57,59.975,1563286504,"201051344000917","174011545737251",27.99,34.00,0,320.11,400.36,56.3,52.4,0.473,1364119.9,1364119.9,8181,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286515,666532.00
07/16/2019 10:15,2,2.055,ACTIVE,214.19,346.86,60.001,1563286504,"201051344000417","174011545737251",18.17,37.30,0,318.91,386.53,37.9,34.6,0.309,1079442.5,1079442.5,8186,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286515,666533.00
07/16/2019 10:15,2,1.994,ACTIVE,214.19,352.27,60.012,1563286504,"201051344000685","174011545737251",28.19,33.00,0,316.50,400.36,57.0,53.1,0.499,1370209.9,1370209.9,8169,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286516,666534.00
07/16/2019 10:15,2,2.076,ACTIVE,214.87,353.47,59.975,1563286504,"201051344000651","174011545737251",28.11,32.60,0,318.91,404.87,59.1,55.1,0.482,1364421.6,1364421.6,8166,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286517,666535.00
07/16/2019 10:15,2,2.027,ACTIVE,214.19,350.47,60.012,1563286504,"201051344000594","174011545737251",28.03,37.00,0,317.70,399.46,57.6,53.7,0.473,1374602.7,1374602.7,8166,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286518,666536.00
07/16/2019 10:15,2,2.059,ACTIVE,214.87,353.77,60.022,1563286504,"201051344000469","174011545737251",28.37,29.30,0,315.60,407.57,59.2,55.2,0.508,1354718.6,1354718.6,8173,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286519,666537.00
07/16/2019 10:15,2,2.170,ACTIVE,214.87,353.47,60.033,1563286504,"201051344000585","174011545737251",28.21,33.30,0,317.10,401.56,62.0,57.9,0.517,1379731.5,1379731.5,8163,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286520,666538.00
07/16/2019 10:15,2,2.016,ACTIVE,215.54,353.77,60.017,1563286504,"201051344000853","174011545737251",28.98,32.20,0,318.61,403.37,59.1,55.1,0.499,1377547.0,1377547.0,8171,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286521,666539.00
07/16/2019 10:15,2,2.037,ACTIVE,214.64,351.97,60.001,1563286504,"201051344001145","174011545737251",28.21,32.60,0,318.30,400.36,58.2,54.3,0.477,1378957.5,1378957.5,8189,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286522,666540.00
07/16/2019 10:15,2,2.119,ACTIVE,214.64,353.77,60.038,1563286504,"201051344000438","174011545737251",28.05,35.00,0,317.40,401.86,60.2,56.2,0.504,1372416.0,1372416.0,8163,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286523,666541.00
07/16/2019 10:15,2,2.174,ACTIVE,214.41,352.27,60.022,1563286504,"201051344001135","174011545737251",28.27,32.60,0,318.61,400.96,62.3,58.2,0.504,1359877.9,1359877.9,8160,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286524,666542.00
07/16/2019 10:15,2,2.107,ACTIVE,214.87,352.87,60.012,1563286504,"201051344000983","174011545737251",28.63,31.30,0,318.30,406.07,61.1,57.1,0.517,1375714.5,1375714.5,8165,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286525,666543.00
07/16/2019 10:15,2,2.211,ACTIVE,214.87,353.47,60.006,1563286504,"201051344001203","174011545737251",27.75,35.00,0,317.40,404.27,62.2,58.1,0.521,1367911.5,1367911.5,8180,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286526,666544.00
07/16/2019 10:15,2,2.117,ACTIVE,213.96,351.37,60.012,1563286504,"201051344001230","174011545737251",28.11,34.80,0,316.20,402.16,60.3,56.3,0.499,1362639.4,1362639.4,8196,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286527,666545.00
07/16/2019 10:15,2,2.170,ACTIVE,213.96,353.47,60.017,1563286504,"201051344000646","174011545737251",28.35,35.20,0,317.10,400.96,62.3,58.2,0.530,1356566.0,1356566.0,8180,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286528,666546.00
07/16/2019 10:15,2,2.178,ACTIVE,214.87,351.67,60.038,1563286504,"201051344000867","174011545737251",28.37,33.30,0,317.70,400.96,62.6,58.5,0.517,1352917.9,1352917.9,8170,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286529,666547.00
07/16/2019 10:15,2,2.174,ACTIVE,215.09,354.67,60.017,1563286504,"201051344000633","174011545737251",28.13,34.80,0,317.70,404.87,62.0,57.9,0.530,1349822.8,1349822.8,8177,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286530,666548.00
07/16/2019 10:15,2,2.254,ACTIVE,214.19,353.77,59.990,1563286504,"201051344000955","174011545737251",28.39,35.60,0,317.70,399.76,64.8,60.7,0.544,1377249.8,1377249.8,8175,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286531,666549.00
07/16/2019 10:15,2,2.215,ACTIVE,215.32,354.37,60.022,1563286504,"201051344000648","174011545737251",28.09,31.00,0,316.80,405.17,63.0,58.9,0.544,1363615.0,1363615.0,8162,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286532,666550.00
07/16/2019 10:15,2,2.264,ACTIVE,215.32,354.37,60.017,1563286504,"201051344000645","174011545737251",28.11,31.00,0,318.00,405.17,64.4,60.2,0.530,1369253.5,1369253.5,8166,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286533,666551.00
07/16/2019 10:15,2,2.332,ACTIVE,215.09,357.08,59.996,1563286504,"201051344000569","174011545737251",28.49,30.80,0,318.30,405.47,67.3,63.0,0.566,1386273.8,1386273.8,8168,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286535,666552.00
07/16/2019 10:15,2,2.379,ACTIVE,215.09,359.18,60.022,1563286504,"179051228000119","174011545737251",28.84,33.50,0,317.40,405.47,69.5,65.2,0.588,172399.0,172399.0,8243,0,0,0,L,46974696,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563286536,666553.00
07/16/2019 10:30,2,5.945,ACTIVE,219.39,359.48,60.006,1563287404,"201051344000579","174011545737251",28.31,37.80,0,318.00,405.17,170.4,162.6,0.791,1387617.8,1387617.8,8173,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287405,666554.00
07/16/2019 10:30,2,6.170,ACTIVE,218.03,357.38,60.012,1563287404,"201051344001025","174011545737251",28.01,36.50,0,317.40,402.46,175.0,167.0,0.791,1372495.4,1372495.4,8168,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287406,666555.00
07/16/2019 10:30,2,5.924,ACTIVE,218.03,358.88,60.006,1563287404,"201051344001093","174011545737251",28.57,35.80,0,318.91,402.77,171.4,163.5,0.773,1354517.2,1354517.2,8185,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287407,666556.00
07/16/2019 10:30,2,6.166,ACTIVE,219.61,359.48,60.001,1563287404,"201051344000458","174011545737251",27.85,35.20,0,317.70,403.97,174.0,166.0,0.809,1368450.0,1368450.0,8158,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287408,666557.00
07/16/2019 10:30,2,6.195,ACTIVE,217.13,359.78,60.043,1563287404,"201051344000890","174011545737251",27.89,39.50,0,318.61,400.36,175.0,167.0,0.809,1369725.1,1369725.1,8171,0,0,0,L,1122011218,1,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287409,666558.00
07/16/2019 10:30,2,0.102,ACTIVE,219.39,306.28,59.996,1563287404,"201051344000988","174011545737251",22.76,28.00,0,297.57,320.71,2.4,0.4,0.000,1041606.8,1041606.8,8169,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287410,666559.00
07/16/2019 10:30,2,6.129,ACTIVE,218.26,358.88,59.996,1563287404,"201051344000582","174011545737251",28.39,33.80,0,317.70,401.86,176.2,168.1,0.813,1347043.1,1347043.1,8160,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287411,666560.00
07/16/2019 10:30,2,6.424,ACTIVE,218.26,358.28,60.001,1563287404,"201051344000868","174011545737251",27.89,32.00,0,318.00,400.66,181.5,173.3,0.826,1354994.9,1354994.9,8162,0,0,0,L,1122011218,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287412,666561.00
07/16/2019 10:30,2,6.199,ACTIVE,219.61,362.49,59.996,1563287404,"201051344000576","174011545737251",28.53,32.80,0,317.40,404.87,179.0,170.9,0.831,1371310.7,1371310.7,8182,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287413,666562.00
07/16/2019 10:30,2,6.262,ACTIVE,219.61,360.08,59.975,1563287404,"201051344001158","174011545737251",28.09,34.50,0,317.70,404.87,178.1,170.0,0.822,1348683.0,1348683.0,8162,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287414,666563.00
07/16/2019 10:30,2,6.299,ACTIVE,218.03,358.58,60.017,1563287404,"201051344000917","174011545737251",28.25,37.30,0,318.91,401.26,180.3,172.1,0.826,1364150.9,1364150.9,8182,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287415,666564.00
07/16/2019 10:30,2,6.338,ACTIVE,217.35,351.97,60.033,1563287404,"201051344000417","174011545737251",18.17,39.30,0,318.91,388.64,116.7,110.7,0.539,1079462.7,1079462.7,8187,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287416,666565.00
07/16/2019 10:30,2,6.316,ACTIVE,216.90,358.28,60.012,1563287404,"201051344000685","174011545737251",28.17,35.60,0,316.20,400.06,180.4,172.2,0.866,1370241.2,1370241.2,8170,0,0,0,L,1122011218,1,125.17,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287417,666566.00
07/16/2019 10:30,2,6.449,ACTIVE,218.71,360.38,60.006,1563287404,"201051344000651","174011545737251",27.87,35.80,0,317.40,404.87,181.9,173.6,0.822,1364453.4,1364453.4,8167,0,0,0,L,1122011218,1,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287418,666567.00
07/16/2019 10:30,2,6.225,ACTIVE,217.80,358.28,60.001,1563287404,"201051344000594","174011545737251",27.97,39.00,0,316.80,399.76,176.4,168.4,0.813,1374633.5,1374633.5,8167,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287419,666568.00
07/16/2019 10:30,2,6.139,ACTIVE,219.39,360.38,60.012,1563287404,"201051344000469","174011545737251",28.39,31.80,0,316.20,406.67,176.4,168.3,0.831,1354749.9,1354749.9,8174,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287419,666569.00
07/16/2019 10:30,2,6.287,ACTIVE,218.26,360.08,60.012,1563287404,"201051344000585","174011545737251",28.03,35.40,0,318.00,400.96,178.4,170.3,0.835,1379763.5,1379763.5,8164,0,0,0,L,1122011218,1,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287420,666570.00
07/16/2019 10:30,2,5.475,ACTIVE,219.39,359.78,60.033,1563287404,"201051344000853","174011545737251",28.45,34.80,0,318.61,403.37,157.5,150.1,0.720,1377577.7,1377577.7,8172,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287421,666571.00
07/16/2019 10:30,2,5.945,ACTIVE,217.13,356.78,60.017,1563287404,"201051344001145","174011545737251",28.11,34.80,0,319.51,400.06,169.1,161.3,0.782,1378988.6,1378988.6,8190,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287422,666572.00
07/16/2019 10:30,2,6.309,ACTIVE,217.58,358.58,60.049,1563287404,"201051344000438","174011545737251",27.85,37.30,0,317.10,401.56,177.8,169.7,0.826,1372447.9,1372447.9,8164,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287423,666573.00
07/16/2019 10:30,2,6.141,ACTIVE,217.58,356.18,60.001,1563287404,"201051344001135","174011545737251",28.03,35.20,0,318.61,400.36,174.2,166.2,0.787,1359909.9,1359909.9,8161,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287424,666574.00
07/16/2019 10:30,2,6.131,ACTIVE,219.61,360.99,60.049,1563287404,"201051344000983","174011545737251",28.80,33.30,0,317.70,404.27,178.7,170.6,0.831,1375745.4,1375745.4,8166,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287425,666575.00
07/16/2019 10:30,2,6.293,ACTIVE,217.80,357.98,59.980,1563287404,"201051344001203","174011545737251",28.33,38.00,0,318.00,405.17,180.7,172.5,0.853,1367944.0,1367944.0,8181,0,0,0,L,1122011218,1,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287426,666576.00
07/16/2019 10:30,2,6.225,ACTIVE,216.90,356.18,60.028,1563287404,"201051344001230","174011545737251",28.37,37.30,0,316.50,401.56,178.9,170.7,0.853,1362671.3,1362671.3,8197,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287427,666577.00
07/16/2019 10:30,2,6.363,ACTIVE,217.13,359.78,60.017,1563287404,"201051344000646","174011545737251",28.03,38.60,0,317.10,399.76,180.6,172.4,0.840,1356597.9,1356597.9,8181,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287428,666578.00
07/16/2019 10:30,2,6.303,ACTIVE,218.93,359.48,60.022,1563287404,"201051344000867","174011545737251",28.45,36.00,0,318.91,399.76,181.5,173.2,0.822,1352949.2,1352949.2,8171,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287429,666579.00
07/16/2019 10:30,2,6.391,ACTIVE,218.93,360.38,60.022,1563287404,"201051344000633","174011545737251",27.77,36.80,0,317.40,403.97,179.8,171.6,0.840,1349853.9,1349853.9,8178,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287430,666580.00
07/16/2019 10:30,2,6.568,ACTIVE,217.13,358.28,60.028,1563287404,"201051344000955","174011545737251",27.67,38.20,0,317.70,401.56,184.0,175.7,0.862,1377282.5,1377282.5,8176,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287431,666581.00
07/16/2019 10:30,2,6.229,ACTIVE,219.39,359.78,60.017,1563287404,"201051344000648","174011545737251",27.99,33.50,0,316.80,404.27,176.6,168.5,0.822,1363645.5,1363645.5,8163,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287432,666582.00
07/16/2019 10:30,2,6.326,ACTIVE,219.61,360.38,60.012,1563287404,"201051344000645","174011545737251",27.97,33.50,0,318.61,403.97,179.1,171.0,0.809,1369284.4,1369284.4,8167,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287433,666583.00
07/16/2019 10:30,2,6.312,ACTIVE,219.61,360.08,59.980,1563287404,"201051344000569","174011545737251",27.99,32.80,0,317.70,404.87,179.0,170.8,0.831,1386304.8,1386304.8,8169,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287434,666584.00
07/16/2019 10:30,2,6.273,ACTIVE,219.39,367.30,60.012,1563287404,"179051228000119","174011545737251",28.75,36.30,0,318.00,405.17,182.5,174.3,0.888,172430.7,172430.7,8244,0,0,0,L,46974696,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563287435,666585.00
07/16/2019 10:45,2,5.758,ACTIVE,218.48,357.98,60.054,1563288304,"201051344000579","174011545737251",27.83,39.80,0,333.63,403.07,162.3,154.7,0.765,1387655.9,1387655.9,8174,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288305,666586.00
07/16/2019 10:45,2,5.988,ACTIVE,217.35,355.88,60.022,1563288304,"201051344001025","174011545737251",27.57,39.50,0,332.13,399.46,167.1,159.4,0.756,1372534.6,1372534.6,8169,0,0,0,L,1122011218,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288306,666587.00
07/16/2019 10:45,2,5.877,ACTIVE,217.58,358.28,60.022,1563288304,"201051344001093","174011545737251",28.13,38.60,0,331.53,400.36,167.3,159.6,0.773,1354556.4,1354556.4,8186,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288307,666588.00
07/16/2019 10:45,2,5.605,ACTIVE,218.48,356.48,60.028,1563288304,"201051344000458","174011545737251",28.25,37.50,0,333.03,402.16,160.4,152.9,0.738,1368487.6,1368487.6,8159,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288308,666589.00
07/16/2019 10:45,2,5.914,ACTIVE,216.45,353.17,60.017,1563288304,"201051344000890","174011545737251",27.41,41.80,0,331.53,398.26,164.1,156.5,0.760,1369763.5,1369763.5,8172,0,0,0,L,1122011218,1,124.49,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288309,666590.00
07/16/2019 10:45,2,5.857,ACTIVE,218.71,353.77,60.022,1563288304,"201051344000988","174011545737251",17.91,31.30,0,298.17,386.53,106.3,100.7,0.495,1041613.8,1041613.8,8170,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288310,666591.00
07/16/2019 10:45,2,5.652,ACTIVE,217.58,357.08,60.033,1563288304,"201051344000582","174011545737251",28.21,36.30,0,331.23,401.86,161.5,154.0,0.751,1347081.0,1347081.0,8161,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288311,666592.00
07/16/2019 10:45,2,5.873,ACTIVE,217.35,356.48,60.022,1563288304,"201051344000868","174011545737251",27.71,33.80,0,331.53,398.56,164.9,157.3,0.747,1355033.4,1355033.4,8163,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288312,666593.00
07/16/2019 10:45,2,5.658,ACTIVE,218.26,358.28,60.017,1563288304,"201051344000576","174011545737251",28.27,34.50,0,332.43,403.07,162.0,154.4,0.751,1371348.6,1371348.6,8183,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288313,666594.00
07/16/2019 10:45,2,5.766,ACTIVE,218.71,358.28,60.017,1563288304,"201051344001158","174011545737251",27.67,36.50,0,333.03,402.77,161.6,154.1,0.751,1348720.8,1348720.8,8163,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288314,666595.00
07/16/2019 10:45,2,5.693,ACTIVE,217.13,356.18,60.012,1563288304,"201051344000917","174011545737251",28.25,41.30,0,331.23,396.75,162.8,155.2,0.751,1364189.1,1364189.1,8183,0,0,0,L,1122011218,1,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288315,666596.00
07/16/2019 10:45,2,5.678,ACTIVE,216.45,350.17,60.006,1563288304,"201051344000417","174011545737251",18.33,41.00,0,319.51,386.83,105.3,99.7,0.491,1079487.3,1079487.3,8188,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288316,666597.00
07/16/2019 10:45,2,5.830,ACTIVE,216.22,355.88,60.022,1563288304,"201051344000685","174011545737251",27.61,37.30,0,330.33,397.35,163.0,155.4,0.787,1370279.4,1370279.4,8171,0,0,0,L,1122011218,1,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288317,666598.00
07/16/2019 10:45,2,5.902,ACTIVE,217.58,357.38,60.028,1563288304,"201051344000651","174011545737251",27.73,37.80,0,332.13,402.16,165.8,158.1,0.756,1364492.2,1364492.2,8168,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288317,666599.00
07/16/2019 10:45,2,5.797,ACTIVE,216.67,357.08,60.006,1563288304,"201051344000594","174011545737251",27.67,41.80,0,330.33,397.66,162.4,154.9,0.756,1374671.4,1374671.4,8168,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288318,666600.00
07/16/2019 10:45,2,5.787,ACTIVE,216.67,353.47,59.975,1563288304,"201051344000469","174011545737251",28.33,33.30,0,332.73,404.57,166.0,158.3,0.791,1354788.5,1354788.5,8175,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288319,666601.00
07/16/2019 10:45,2,5.902,ACTIVE,216.67,358.28,60.017,1563288304,"201051344000585","174011545737251",28.03,37.50,0,331.53,398.86,167.5,159.7,0.804,1379802.5,1379802.5,8165,0,0,0,L,1122011218,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288320,666602.00
07/16/2019 10:45,2,5.662,ACTIVE,217.35,356.78,60.012,1563288304,"201051344000853","174011545737251",28.53,36.30,0,333.33,402.46,163.4,155.8,0.751,1377615.8,1377615.8,8173,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288321,666603.00
07/16/2019 10:45,2,5.779,ACTIVE,215.77,354.37,59.980,1563288304,"201051344001145","174011545737251",27.67,37.30,0,331.53,397.35,161.9,154.3,0.751,1379026.4,1379026.4,8191,0,0,0,L,1122011218,1,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288322,666604.00
07/16/2019 10:45,2,5.855,ALERT,216.45,356.48,59.996,1563288304,"201051344000438","174011545737251",27.79,39.50,0,299.67,399.16,164.8,157.1,0.773,1372486.3,1372486.3,8165,0,0,0,L,1122011218,1,124.49,122.68,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288324,666605.00
07/16/2019 10:45,2,5.916,ACTIVE,216.67,354.67,60.012,1563288304,"201051344001135","174011545737251",27.73,38.00,0,332.43,398.56,166.1,158.4,0.751,1359948.7,1359948.7,8162,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288325,666606.00
07/16/2019 10:45,2,5.691,ACTIVE,218.26,357.38,59.996,1563288304,"201051344000983","174011545737251",28.27,34.80,0,332.73,402.46,162.8,155.2,0.769,1375783.3,1375783.3,8167,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288326,666607.00
07/16/2019 10:45,2,5.912,ACTIVE,216.90,351.37,60.006,1563288304,"201051344001203","174011545737251",28.13,40.60,0,330.63,399.76,168.3,160.5,0.765,1367983.4,1367983.4,8182,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288327,666608.00
07/16/2019 10:45,2,5.871,ACTIVE,215.54,354.67,60.006,1563288304,"201051344001230","174011545737251",27.81,40.00,0,327.32,399.16,165.5,157.8,0.787,1362709.9,1362709.9,8198,0,0,0,L,1122011218,1,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288328,666609.00
07/16/2019 10:45,2,5.830,ACTIVE,215.77,353.17,60.017,1563288304,"201051344000646","174011545737251",27.87,41.30,0,328.52,398.26,164.4,156.8,0.765,1356636.3,1356636.3,8182,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288329,666610.00
07/16/2019 10:45,2,5.824,ACTIVE,217.13,355.58,60.017,1563288304,"201051344000867","174011545737251",27.79,38.60,0,332.13,397.35,163.8,156.2,0.756,1352987.4,1352987.4,8172,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288330,666611.00
07/16/2019 10:45,2,5.830,ACTIVE,217.13,357.98,60.001,1563288304,"201051344000633","174011545737251",27.43,38.80,0,332.13,399.46,162.0,154.5,0.765,1349891.7,1349891.7,8179,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288331,666612.00
07/16/2019 10:45,2,5.943,ALERT,215.77,354.67,60.028,1563288304,"201051344000955","174011545737251",27.85,40.20,0,299.67,398.56,167.6,159.8,0.791,1377321.5,1377321.5,8177,0,0,0,L,1122011218,1,123.59,122.68,0002,35,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288332,666613.00
07/16/2019 10:45,2,5.645,ACTIVE,217.80,356.18,60.038,1563288304,"201051344000648","174011545737251",27.99,35.20,0,333.03,398.56,160.0,152.5,0.751,1363682.8,1363682.8,8164,0,0,0,L,1122011218,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288333,666614.00
07/16/2019 10:45,2,5.785,ACTIVE,218.03,355.58,60.049,1563288304,"201051344000645","174011545737251",27.71,35.00,0,332.73,402.16,162.4,154.8,0.734,1369322.3,1369322.3,8168,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288334,666615.00
07/16/2019 10:45,2,5.676,ACTIVE,218.03,356.78,60.006,1563288304,"201051344000569","174011545737251",28.39,34.50,0,332.43,403.07,163.2,155.6,0.765,1386342.9,1386342.9,8170,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288335,666616.00
07/16/2019 10:45,2,5.734,ACTIVE,217.80,363.09,60.006,1563288304,"179051228000119","174011545737251",28.67,38.00,0,335.14,404.57,166.4,158.7,0.800,172469.5,172469.5,8245,0,0,0,L,46974696,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563288336,666617.00
07/16/2019 11:00,2,6.305,ACTIVE,218.48,358.28,60.028,1563289204,"201051344000579","174011545737251",27.51,42.30,0,333.03,402.16,175.7,167.7,0.813,1387695.7,1387695.7,8175,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289205,666618.00
07/16/2019 11:00,2,6.283,ACTIVE,216.90,355.28,60.017,1563289204,"201051344001025","174011545737251",28.35,41.30,0,331.23,400.36,180.3,172.1,0.831,1372575.7,1372575.7,8170,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289206,666619.00
07/16/2019 11:00,2,6.361,ACTIVE,217.13,359.18,60.022,1563289204,"201051344001093","174011545737251",28.03,39.80,0,331.23,400.66,180.6,172.3,0.826,1354597.4,1354597.4,8187,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289207,666620.00
07/16/2019 11:00,2,6.086,ACTIVE,218.71,358.28,60.022,1563289204,"201051344000458","174011545737251",28.21,38.20,0,333.33,402.77,173.7,165.7,0.813,1368527.0,1368527.0,8160,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289208,666621.00
07/16/2019 11:00,2,6.383,ACTIVE,215.77,356.78,60.028,1563289204,"201051344000890","174011545737251",27.41,43.80,0,332.73,400.96,177.3,169.2,0.818,1369803.8,1369803.8,8173,0,0,0,L,1122011218,1,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289209,666622.00
07/16/2019 11:00,2,6.340,ACTIVE,218.48,354.67,60.006,1563289204,"201051344000988","174011545737251",17.99,33.30,0,318.00,388.94,115.5,109.6,0.535,1041639.9,1041639.9,8171,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289210,666623.00
07/16/2019 11:00,2,6.340,ACTIVE,217.13,356.48,60.059,1563289204,"201051344000582","174011545737251",27.27,37.80,0,330.93,399.76,175.1,167.1,0.818,1347120.7,1347120.7,8162,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289211,666624.00
07/16/2019 11:00,2,6.332,ACTIVE,217.35,359.78,60.017,1563289204,"201051344000868","174011545737251",27.89,35.00,0,330.63,399.46,178.9,170.7,0.813,1355073.8,1355073.8,8164,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289212,666625.00
07/16/2019 11:00,2,6.252,ACTIVE,218.48,358.88,60.017,1563289204,"201051344000576","174011545737251",27.77,36.00,0,332.13,402.77,175.8,167.8,0.818,1371388.3,1371388.3,8184,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289213,666626.00
07/16/2019 11:00,2,6.248,ACTIVE,218.48,358.88,60.017,1563289204,"201051344001158","174011545737251",27.63,38.20,0,333.03,399.46,174.9,166.9,0.813,1348760.5,1348760.5,8164,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289214,666627.00
07/16/2019 11:00,2,6.305,ACTIVE,216.90,357.68,60.012,1563289204,"201051344000917","174011545737251",27.69,43.60,0,329.73,400.66,176.8,168.7,0.826,1364229.2,1364229.2,8184,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289215,666628.00
07/16/2019 11:00,2,6.281,ACTIVE,216.00,350.47,60.012,1563289204,"201051344000417","174011545737251",17.97,43.00,0,318.91,386.83,114.2,108.3,0.552,1079513.1,1079513.1,8189,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289216,666629.00
07/16/2019 11:00,2,6.365,ACTIVE,215.77,355.58,60.012,1563289204,"201051344000685","174011545737251",27.39,38.80,0,317.10,399.16,176.6,168.6,0.862,1370319.4,1370319.4,8172,0,0,0,L,1122011218,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289216,666630.00
07/16/2019 11:00,2,6.449,ACTIVE,217.35,359.48,60.022,1563289204,"201051344000651","174011545737251",27.47,39.50,0,331.53,399.46,179.2,171.1,0.804,1364533.0,1364533.0,8169,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289217,666631.00
07/16/2019 11:00,2,6.322,ACTIVE,216.67,357.98,60.028,1563289204,"201051344000594","174011545737251",27.55,44.30,0,329.13,402.77,176.5,168.4,0.809,1374711.1,1374711.1,8169,0,0,0,L,1122011218,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289218,666632.00
07/16/2019 11:00,2,6.332,ACTIVE,218.71,360.38,60.022,1563289204,"201051344000469","174011545737251",28.15,34.00,0,331.53,404.57,180.4,172.2,0.862,1354829.2,1354829.2,8176,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289219,666633.00
07/16/2019 11:00,2,6.463,ACTIVE,217.13,358.28,60.033,1563289204,"201051344000585","174011545737251",27.77,39.30,0,330.93,399.76,181.8,173.5,0.849,1379843.7,1379843.7,8166,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289220,666634.00
07/16/2019 11:00,2,6.254,ACTIVE,218.93,360.69,60.038,1563289204,"201051344000853","174011545737251",28.25,37.00,0,334.24,404.57,178.9,170.7,0.826,1377655.9,1377655.9,8174,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289221,666635.00
07/16/2019 11:00,2,6.273,ACTIVE,216.00,355.58,60.054,1563289204,"201051344001145","174011545737251",27.83,38.20,0,331.23,398.86,176.8,168.7,0.818,1379066.3,1379066.3,8192,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289222,666636.00
07/16/2019 11:00,2,6.439,ACTIVE,216.67,358.28,60.028,1563289204,"201051344000438","174011545737251",27.41,41.30,0,331.23,398.86,178.7,170.6,0.835,1372526.7,1372526.7,8167,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289223,666637.00
07/16/2019 11:00,2,6.496,ACTIVE,216.90,357.68,60.017,1563289204,"201051344001135","174011545737251",27.49,39.80,0,329.13,398.56,180.8,172.5,0.822,1359989.5,1359989.5,8163,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289224,666638.00
07/16/2019 11:00,2,6.178,ACTIVE,218.48,359.18,60.017,1563289204,"201051344000983","174011545737251",28.01,36.00,0,332.13,400.06,175.2,167.2,0.818,1375823.3,1375823.3,8168,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289225,666639.00
07/16/2019 11:00,2,6.475,ACTIVE,217.13,358.88,60.028,1563289204,"201051344001203","174011545737251",27.95,43.60,0,328.22,401.56,183.2,174.9,0.853,1368024.7,1368024.7,8183,0,0,0,L,1122011218,1,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289226,666640.00
07/16/2019 11:00,2,6.225,ACTIVE,215.32,355.58,60.022,1563289204,"201051344001230","174011545737251",27.69,41.50,0,332.13,400.66,174.4,166.4,0.822,1362750.5,1362750.5,8199,0,0,0,L,1122011218,1,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289227,666641.00
07/16/2019 11:00,2,5.520,ACTIVE,215.32,354.07,60.022,1563289204,"201051344000646","174011545737251",27.75,43.00,0,331.23,401.26,155.0,147.7,0.720,1356676.7,1356676.7,8183,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289228,666642.00
07/16/2019 11:00,2,5.072,ACTIVE,216.45,352.27,60.028,1563289204,"201051344000867","174011545737251",27.77,39.50,0,328.82,398.26,142.7,135.8,0.650,1353027.6,1353027.6,8173,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289229,666643.00
07/16/2019 11:00,2,5.473,ACTIVE,216.67,354.67,60.043,1563289204,"201051344000633","174011545737251",27.29,40.60,0,330.33,399.46,151.5,144.3,0.734,1349931.4,1349931.4,8180,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289230,666644.00
07/16/2019 11:00,2,5.529,ACTIVE,215.32,353.77,60.049,1563289204,"201051344000955","174011545737251",27.51,41.80,0,330.93,402.16,153.9,146.7,0.734,1377362.6,1377362.6,8179,0,0,0,L,1122011218,1,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289231,666645.00
07/16/2019 11:00,2,6.072,ACTIVE,217.58,357.68,60.006,1563289204,"201051344000648","174011545737251",27.71,36.00,0,332.73,399.16,170.3,162.4,0.804,1363721.9,1363721.9,8165,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289232,666646.00
07/16/2019 11:00,2,6.338,ACTIVE,218.26,357.68,60.033,1563289204,"201051344000645","174011545737251",27.67,36.50,0,332.73,399.46,177.8,169.7,0.813,1369361.9,1369361.9,8169,0,0,0,L,1122011218,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289233,666647.00
07/16/2019 11:00,2,6.254,ACTIVE,218.03,358.28,60.022,1563289204,"201051344000569","174011545737251",28.27,35.20,0,331.83,400.36,179.1,170.9,0.840,1386382.9,1386382.9,8171,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289233,666648.00
07/16/2019 11:00,2,6.369,ACTIVE,218.26,364.29,60.012,1563289204,"179051228000119","174011545737251",28.17,39.30,0,334.84,405.77,181.7,173.5,0.871,172510.2,172510.2,8246,0,0,0,L,46974696,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563289235,666649.00
