ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 11:15,2,6.344,ACTIVE,219.16,357.68,60.001,1563290104,"201051344000579","174011545737251",27.49,43.80,0,333.03,401.26,176.5,168.5,0.818,1387737.1,1387737.1,8176,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290105,666650.00
07/16/2019 11:15,2,6.561,ACTIVE,218.03,357.98,59.985,1563290104,"201051344001025","174011545737251",27.43,43.00,0,331.23,398.86,182.2,173.9,0.831,1372618.2,1372618.2,8171,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290106,666651.00
07/16/2019 11:15,2,6.455,ACTIVE,218.26,359.78,60.001,1563290104,"201051344001093","174011545737251",27.83,41.00,0,331.23,399.16,181.9,173.7,0.831,1354639.9,1354639.9,8188,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290107,666652.00
07/16/2019 11:15,2,6.242,ACTIVE,219.16,358.28,60.006,1563290104,"201051344000458","174011545737251",27.57,40.40,0,318.61,401.26,174.2,166.2,0.818,1368567.9,1368567.9,8161,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290108,666653.00
07/16/2019 11:15,2,6.500,ACTIVE,216.90,357.68,60.006,1563290104,"201051344000890","174011545737251",27.08,46.00,0,319.51,400.06,178.2,170.1,0.831,1369845.4,1369845.4,8174,0,0,0,L,1122011218,1,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290109,666654.00
07/16/2019 11:15,2,6.307,ACTIVE,219.16,354.37,60.006,1563290104,"201051344000988","174011545737251",17.99,35.80,0,319.21,389.54,115.0,109.1,0.539,1041666.8,1041666.8,8172,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290110,666655.00
07/16/2019 11:15,2,6.404,ACTIVE,218.03,359.48,60.006,1563290104,"201051344000582","174011545737251",27.31,38.60,0,316.80,399.16,177.1,169.0,0.822,1347161.9,1347161.9,8163,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290111,666656.00
07/16/2019 11:15,2,6.424,ACTIVE,217.80,358.28,60.022,1563290104,"201051344000868","174011545737251",27.45,36.00,0,317.40,398.86,178.8,170.6,0.809,1355115.8,1355115.8,8165,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290112,666657.00
07/16/2019 11:15,2,6.242,ACTIVE,218.93,359.48,60.006,1563290104,"201051344000576","174011545737251",27.77,37.50,0,318.61,402.46,175.5,167.5,0.813,1371429.6,1371429.6,8185,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290113,666658.00
07/16/2019 11:15,2,6.393,ACTIVE,219.16,358.28,60.012,1563290104,"201051344001158","174011545737251",27.02,40.80,0,317.10,400.96,174.9,166.9,0.800,1348801.5,1348801.5,8165,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290114,666659.00
07/16/2019 11:15,2,6.426,ACTIVE,218.03,357.68,60.022,1563290104,"201051344000917","174011545737251",27.37,45.50,0,319.21,396.45,178.1,170.0,0.826,1364270.7,1364270.7,8185,0,0,0,L,1122011218,1,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290115,666660.00
07/16/2019 11:15,2,6.305,ACTIVE,216.90,349.86,60.017,1563290104,"201051344000417","174011545737251",17.95,45.30,0,317.40,387.44,114.6,108.7,0.535,1079539.7,1079539.7,8190,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290116,666661.00
07/16/2019 11:15,2,6.533,ACTIVE,216.90,357.68,60.017,1563290104,"201051344000685","174011545737251",26.86,40.60,0,315.90,398.26,177.7,169.6,0.849,1370360.9,1370360.9,8173,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290117,666662.00
07/16/2019 11:15,2,6.482,ACTIVE,218.48,359.78,59.996,1563290104,"201051344000651","174011545737251",27.45,41.30,0,317.70,400.06,180.0,171.8,0.804,1364575.0,1364575.0,8170,0,0,0,L,1122011218,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290117,666663.00
07/16/2019 11:15,2,6.369,ACTIVE,217.13,356.18,60.001,1563290104,"201051344000594","174011545737251",27.29,46.80,0,314.70,400.36,176.1,168.0,0.831,1374752.4,1374752.4,8170,0,0,0,L,1122011218,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290118,666664.00
07/16/2019 11:15,2,6.488,ACTIVE,219.39,360.38,60.006,1563290104,"201051344000469","174011545737251",27.25,35.60,0,331.53,403.07,179.1,170.9,0.853,1354871.3,1354871.3,8177,0,0,0,L,1122011218,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290119,666665.00
07/16/2019 11:15,2,6.539,ACTIVE,218.26,357.98,60.001,1563290104,"201051344000585","174011545737251",27.47,40.80,0,331.23,398.26,181.9,173.6,0.849,1379886.2,1379886.2,8167,0,0,0,L,1122011218,1,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290120,666666.00
07/16/2019 11:15,2,6.312,ACTIVE,219.39,360.38,60.006,1563290104,"201051344000853","174011545737251",27.63,38.40,0,321.91,402.77,176.7,168.6,0.822,1377697.5,1377697.5,8175,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290121,666667.00
07/16/2019 11:15,2,6.357,ACTIVE,217.13,357.38,60.012,1563290104,"201051344001145","174011545737251",27.41,39.80,0,319.81,397.35,176.4,168.3,0.813,1379107.5,1379107.5,8193,0,0,0,L,1122011218,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290122,666668.00
07/16/2019 11:15,2,6.518,ACTIVE,217.80,358.58,60.012,1563290104,"201051344000438","174011545737251",27.04,42.80,0,318.30,397.96,178.3,170.2,0.826,1372568.3,1372568.3,8168,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290123,666669.00
07/16/2019 11:15,2,6.510,ACTIVE,217.80,358.58,60.001,1563290104,"201051344001135","174011545737251",27.33,41.30,0,330.93,397.96,180.2,172.0,0.813,1360031.6,1360031.6,8164,0,0,0,L,1122011218,1,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290124,666670.00
07/16/2019 11:15,2,6.387,ACTIVE,218.93,357.98,60.012,1563290104,"201051344000983","174011545737251",27.27,37.80,0,320.11,401.26,176.5,168.4,0.826,1375864.7,1375864.7,8169,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290125,666671.00
07/16/2019 11:15,2,6.533,ACTIVE,218.03,357.68,60.012,1563290104,"201051344001203","174011545737251",27.67,45.30,0,331.53,401.26,183.1,174.8,0.853,1368067.3,1368067.3,8184,0,0,0,L,1122011218,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290126,666672.00
07/16/2019 11:15,2,6.449,ACTIVE,216.67,357.98,60.001,1563290104,"201051344001230","174011545737251",27.49,43.20,0,315.90,400.96,179.5,171.3,0.844,1362792.3,1362792.3,8200,0,0,0,L,1122011218,1,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290127,666673.00
07/16/2019 11:15,2,6.480,ACTIVE,216.90,357.38,60.001,1563290104,"201051344000646","174011545737251",27.17,44.80,0,315.90,402.46,178.3,170.2,0.840,1356718.3,1356718.3,8184,0,0,0,L,1122011218,1,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290128,666674.00
07/16/2019 11:15,2,6.406,ACTIVE,218.26,356.18,60.006,1563290104,"201051344000867","174011545737251",27.33,41.50,0,318.00,400.96,177.4,169.3,0.800,1353069.2,1353069.2,8174,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290129,666675.00
07/16/2019 11:15,2,6.379,ACTIVE,218.03,358.58,59.990,1563290104,"201051344000633","174011545737251",27.23,43.00,0,319.81,397.66,175.9,167.9,0.831,1349972.6,1349972.6,8181,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290130,666676.00
07/16/2019 11:15,2,6.561,ACTIVE,216.90,357.98,59.996,1563290104,"201051344000955","174011545737251",27.21,42.80,0,331.53,399.46,180.8,172.6,0.866,1377405.0,1377405.0,8180,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290130,666677.00
07/16/2019 11:15,2,6.328,ACTIVE,218.48,357.98,60.001,1563290104,"201051344000648","174011545737251",27.02,37.80,0,316.20,397.96,173.2,165.2,0.809,1363762.6,1363762.6,8166,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290131,666678.00
07/16/2019 11:15,2,6.336,ACTIVE,218.93,357.68,59.980,1563290104,"201051344000645","174011545737251",27.35,38.20,0,320.71,401.26,175.4,167.4,0.795,1369403.2,1369403.2,8170,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290132,666679.00
07/16/2019 11:15,2,6.287,ACTIVE,218.93,359.78,60.006,1563290104,"201051344000569","174011545737251",27.83,37.00,0,317.10,401.56,177.2,169.1,0.822,1386424.5,1386424.5,8172,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290133,666680.00
07/16/2019 11:15,2,6.451,ACTIVE,218.71,363.99,59.985,1563290104,"179051228000119","174011545737251",27.57,41.00,0,318.61,403.97,180.1,171.9,0.866,172552.5,172552.5,8247,0,0,0,L,46974696,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563290134,666681.00
07/16/2019 11:30,2,6.488,ACTIVE,218.26,357.68,60.001,1563291005,"201051344000579","174011545737251",27.06,45.00,0,331.83,400.36,177.8,169.7,0.831,1387779.8,1387779.8,8177,0,0,0,L,1122011218,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291006,666682.00
07/16/2019 11:30,2,6.604,ACTIVE,216.67,356.78,59.953,1563291005,"201051344001025","174011545737251",27.35,45.00,0,331.23,400.66,182.8,174.5,0.840,1372662.4,1372662.4,8172,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291007,666683.00
07/16/2019 11:30,2,6.475,ACTIVE,216.90,358.28,59.959,1563291005,"201051344001093","174011545737251",27.57,41.80,0,330.63,400.06,180.8,172.5,0.835,1354683.8,1354683.8,8189,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291008,666684.00
07/16/2019 11:30,2,6.521,ALERT,218.26,359.48,59.964,1563291005,"201051344000458","174011545737251",27.15,41.00,0,294.26,399.76,179.3,171.1,0.840,1368610.0,1368610.0,8162,0,0,0,L,1122011218,1,123.59,124.49,0002,36,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291010,666685.00
07/16/2019 11:30,2,6.758,ACTIVE,215.54,355.28,59.969,1563291005,"201051344000890","174011545737251",26.64,46.80,0,332.13,399.46,182.4,174.1,0.866,1369888.5,1369888.5,8175,0,0,0,L,1122011218,1,124.04,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291011,666686.00
07/16/2019 11:30,2,6.508,ALERT,218.48,354.37,59.964,1563291005,"201051344000988","174011545737251",17.93,37.30,0,297.26,387.74,118.3,112.2,0.552,1041694.5,1041694.5,8173,0,0,0,L,1122011218,1,123.59,124.72,0002,33,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291012,666687.00
07/16/2019 11:30,2,6.654,ACTIVE,217.13,359.78,59.969,1563291005,"201051344000582","174011545737251",27.02,40.40,0,330.63,399.76,182.0,173.8,0.853,1347204.9,1347204.9,8164,0,0,0,L,1122011218,1,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291013,666688.00
07/16/2019 11:30,2,6.680,ACTIVE,217.13,359.18,59.975,1563291005,"201051344000868","174011545737251",27.57,38.00,0,330.63,399.46,186.5,178.1,0.849,1355159.2,1355159.2,8166,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291014,666689.00
07/16/2019 11:30,2,6.658,ALERT,218.48,360.38,59.980,1563291005,"201051344000576","174011545737251",27.14,39.00,0,288.55,402.46,182.8,174.6,0.857,1371472.2,1371472.2,8186,0,0,0,L,1122011218,1,123.59,124.04,0002,35,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291016,666690.00
07/16/2019 11:30,2,6.709,ACTIVE,218.48,358.28,59.953,1563291005,"201051344001158","174011545737251",26.74,42.30,0,331.53,399.16,181.7,173.4,0.844,1348844.0,1348844.0,8166,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291017,666691.00
07/16/2019 11:30,2,6.715,ACTIVE,216.90,359.18,59.980,1563291005,"201051344000917","174011545737251",27.17,46.40,0,330.63,398.26,184.8,176.4,0.866,1364314.0,1364314.0,8186,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291018,666692.00
07/16/2019 11:30,2,6.521,ACTIVE,216.00,350.47,59.964,1563291005,"201051344000417","174011545737251",17.89,46.80,0,333.33,379.32,118.3,112.3,0.552,1079567.3,1079567.3,8191,0,0,0,L,1122011218,1,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291019,666693.00
07/16/2019 11:30,2,6.779,ACTIVE,215.54,356.78,59.959,1563291005,"201051344000685","174011545737251",26.80,41.50,0,330.63,399.16,183.9,175.6,0.897,1370404.1,1370404.1,8174,0,0,0,L,1122011218,1,124.27,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291020,666694.00
07/16/2019 11:30,2,6.852,ACTIVE,217.35,358.28,59.969,1563291005,"201051344000651","174011545737251",26.88,42.80,0,330.33,399.16,186.5,178.1,0.835,1364618.8,1364618.8,8171,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291021,666695.00
07/16/2019 11:30,2,6.613,ALERT,216.45,356.48,59.980,1563291005,"201051344000594","174011545737251",27.21,47.50,0,298.17,399.76,182.2,174.0,0.844,1374795.0,1374795.0,8171,0,0,0,L,1122011218,1,122.91,123.36,0002,42,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291023,666696.00
07/16/2019 11:30,2,6.709,ALERT,218.48,360.08,59.975,1563291005,"201051344000469","174011545737251",27.39,36.00,0,299.37,400.96,186.1,177.7,0.888,1354914.8,1354914.8,8178,0,0,0,L,1122011218,1,123.14,124.94,0002,32,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291025,666697.00
07/16/2019 11:30,2,6.787,ACTIVE,217.35,359.78,59.980,1563291005,"201051344000585","174011545737251",27.37,42.30,0,330.33,399.16,188.2,179.7,0.888,1379930.5,1379930.5,8168,0,0,0,L,1122011218,1,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291025,666698.00
07/16/2019 11:30,2,6.645,ACTIVE,218.71,359.18,59.969,1563291005,"201051344000853","174011545737251",27.27,39.80,0,332.43,404.27,183.5,175.2,0.857,1377740.6,1377740.6,8176,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291026,666699.00
07/16/2019 11:30,2,6.615,ACTIVE,216.00,355.58,59.959,1563291005,"201051344001145","174011545737251",27.19,41.30,0,330.03,399.76,182.2,173.9,0.849,1379150.4,1379150.4,8194,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291027,666700.00
07/16/2019 11:30,2,6.666,ACTIVE,216.45,357.98,59.969,1563291005,"201051344000438","174011545737251",27.17,45.00,0,331.53,399.76,183.5,175.2,0.853,1372611.7,1372611.7,8169,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291028,666701.00
07/16/2019 11:30,2,6.766,ACTIVE,216.90,357.68,59.959,1563291005,"201051344001135","174011545737251",27.04,43.00,0,329.73,400.06,185.3,176.9,0.844,1360075.5,1360075.5,8165,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291029,666702.00
07/16/2019 11:30,2,6.506,ACTIVE,218.48,357.68,60.001,1563291005,"201051344000983","174011545737251",27.73,39.30,0,331.53,400.36,182.6,174.3,0.853,1375907.8,1375907.8,8170,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291030,666703.00
07/16/2019 11:30,2,6.795,ACTIVE,217.13,358.58,59.964,1563291005,"201051344001203","174011545737251",27.37,46.20,0,331.23,401.26,188.4,179.9,0.884,1368111.9,1368111.9,8185,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291031,666704.00
07/16/2019 11:30,2,6.607,ACTIVE,215.54,355.88,59.980,1563291005,"201051344001230","174011545737251",27.57,44.30,0,332.13,398.86,184.2,175.9,0.875,1362836.0,1362836.0,8201,0,0,0,L,1122011218,1,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291032,666705.00
07/16/2019 11:30,2,6.717,ACTIVE,215.77,356.78,59.969,1563291005,"201051344000646","174011545737251",26.98,45.50,0,329.43,401.86,183.4,175.1,0.871,1356761.7,1356761.7,8185,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291033,666706.00
07/16/2019 11:30,2,6.580,ALERT,217.35,354.07,59.980,1563291005,"201051344000867","174011545737251",27.43,44.30,0,298.47,397.66,182.8,174.5,0.804,1353112.3,1353112.3,8175,0,0,0,L,1122011218,1,123.36,123.81,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291035,666707.00
07/16/2019 11:30,2,6.633,ALERT,217.13,357.98,59.932,1563291005,"201051344000633","174011545737251",26.98,44.50,0,296.66,399.76,181.2,173.0,0.844,1350015.2,1350015.2,8182,0,0,0,L,1122011218,1,123.36,124.04,0002,42,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291037,666708.00
07/16/2019 11:30,2,6.793,ACTIVE,215.77,354.97,59.969,1563291005,"201051344000955","174011545737251",27.10,45.30,0,330.33,403.97,186.3,177.9,0.866,1377449.0,1377449.0,8181,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291038,666709.00
07/16/2019 11:30,2,6.555,ACTIVE,218.03,358.88,59.980,1563291005,"201051344000648","174011545737251",27.10,39.50,0,332.13,398.86,179.8,171.6,0.844,1363804.8,1363804.8,8167,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291038,666710.00
07/16/2019 11:30,2,6.688,ALERT,218.26,357.98,59.959,1563291005,"201051344000645","174011545737251",26.94,38.40,0,291.85,399.76,182.4,174.1,0.835,1369445.9,1369445.9,8171,0,0,0,L,1122011218,1,123.81,124.49,0002,34,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291040,666711.00
07/16/2019 11:30,2,6.580,ACTIVE,218.03,359.18,59.980,1563291005,"201051344000569","174011545737251",27.69,38.40,0,331.23,400.06,184.5,176.2,0.866,1386467.8,1386467.8,8173,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291041,666712.00
07/16/2019 11:30,2,6.703,ALERT,218.03,363.39,59.959,1563291005,"179051228000119","174011545737251",27.59,42.50,0,299.97,406.67,187.4,178.9,0.910,172596.4,172596.4,8248,0,0,0,L,46974696,1,123.36,124.72,0000,36,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291043,666713.00
07/16/2019 11:45,2,6.965,ACTIVE,219.39,362.49,60.038,1563291905,"201051344000579","174011545737251",26.92,46.00,0,332.73,407.57,189.7,181.2,0.893,1387824.3,1387824.3,8178,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291906,666714.00
07/16/2019 11:45,2,7.172,ACTIVE,217.80,359.48,60.049,1563291905,"201051344001025","174011545737251",27.08,45.80,0,330.63,403.37,196.6,187.8,0.897,1372708.4,1372708.4,8173,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291907,666715.00
07/16/2019 11:45,2,7.061,ACTIVE,217.80,362.19,60.033,1563291905,"201051344001093","174011545737251",27.21,43.40,0,330.33,403.37,194.5,185.8,0.888,1354729.5,1354729.5,8190,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291908,666716.00
07/16/2019 11:45,2,6.824,ACTIVE,219.39,360.69,60.049,1563291905,"201051344000458","174011545737251",27.31,42.00,0,324.32,409.08,188.8,180.3,0.879,1368654.1,1368654.1,8164,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291909,666717.00
07/16/2019 11:45,2,7.049,ACTIVE,216.45,360.38,60.059,1563291905,"201051344000890","174011545737251",26.78,48.50,0,331.23,402.46,191.1,182.5,0.906,1369933.2,1369933.2,8176,0,0,0,L,1122011218,1,124.27,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291910,666718.00
07/16/2019 11:45,2,6.811,ACTIVE,219.16,356.78,60.038,1563291905,"201051344000988","174011545737251",17.97,38.00,0,333.93,386.53,123.8,117.6,0.588,1041723.4,1041723.4,8175,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291911,666719.00
07/16/2019 11:45,2,6.885,ALERT,217.80,361.29,60.059,1563291905,"201051344000582","174011545737251",27.19,41.50,0,299.97,403.37,189.6,181.0,0.888,1347249.2,1347249.2,8165,0,0,0,L,1122011218,1,124.72,123.59,0002,38,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291913,666720.00
07/16/2019 11:45,2,6.990,ALERT,217.80,359.18,60.049,1563291905,"201051344000868","174011545737251",27.23,38.40,0,300.57,403.07,192.6,184.0,0.875,1355204.3,1355204.3,8167,0,0,0,L,1122011218,1,123.36,124.49,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291915,666721.00
07/16/2019 11:45,2,6.781,ACTIVE,219.16,361.89,60.043,1563291905,"201051344000576","174011545737251",27.57,39.50,0,332.43,406.97,189.3,180.8,0.884,1371516.7,1371516.7,8188,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291915,666722.00
07/16/2019 11:45,2,6.887,ACTIVE,219.16,361.59,60.038,1563291905,"201051344001158","174011545737251",26.98,43.00,0,331.53,406.07,187.9,179.5,0.866,1348888.2,1348888.2,8167,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291916,666723.00
07/16/2019 11:45,2,7.000,ALERT,217.58,360.08,60.065,1563291905,"201051344000917","174011545737251",26.96,48.30,0,298.17,400.66,191.1,182.5,0.879,1364358.7,1364358.7,8187,0,0,0,L,1122011218,1,124.49,123.36,0002,40,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291918,666724.00
07/16/2019 11:45,2,6.756,ACTIVE,216.67,351.97,60.006,1563291905,"201051344000417","174011545737251",17.89,48.30,0,332.43,380.52,122.4,116.2,0.579,1079595.8,1079595.8,8192,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291919,666725.00
07/16/2019 11:45,2,7.010,ACTIVE,216.22,360.99,60.049,1563291905,"201051344000685","174011545737251",26.86,43.40,0,330.33,401.26,190.8,182.2,0.902,1370448.8,1370448.8,8175,0,0,0,L,1122011218,1,124.72,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291920,666726.00
07/16/2019 11:45,2,7.168,ALERT,218.26,360.99,60.054,1563291905,"201051344000651","174011545737251",26.64,43.80,0,287.35,403.07,193.4,184.7,0.871,1364664.0,1364664.0,8172,0,0,0,L,1122011218,1,125.17,123.14,0002,39,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291922,666727.00
07/16/2019 11:45,2,6.779,ACTIVE,217.35,359.18,60.033,1563291905,"201051344000594","174011545737251",27.49,48.50,0,327.62,402.46,188.5,180.0,0.884,1374839.4,1374839.4,8173,0,0,0,L,1122011218,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291923,666728.00
07/16/2019 11:45,2,6.926,ACTIVE,219.39,361.59,60.049,1563291905,"201051344000469","174011545737251",27.65,37.30,0,331.83,408.78,193.9,185.2,0.915,1354960.3,1354960.3,8180,0,0,0,L,1122011218,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291924,666729.00
07/16/2019 11:45,2,7.012,ACTIVE,217.80,360.08,60.043,1563291905,"201051344000585","174011545737251",27.67,43.40,0,330.33,404.27,196.4,187.7,0.919,1379976.5,1379976.5,8169,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291925,666730.00
07/16/2019 11:45,2,6.934,ALERT,219.61,363.69,60.043,1563291905,"201051344000853","174011545737251",27.45,40.00,0,300.87,407.57,192.7,184.0,0.910,1377785.4,1377785.4,8177,0,0,0,L,1122011218,1,124.72,124.94,0002,37,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291927,666731.00
07/16/2019 11:45,2,6.949,ACTIVE,216.45,357.98,60.001,1563291905,"201051344001145","174011545737251",27.15,42.50,0,330.63,401.26,191.1,182.5,0.879,1379195.0,1379195.0,8195,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291927,666732.00
07/16/2019 11:45,2,7.080,ACTIVE,217.35,360.69,60.043,1563291905,"201051344000438","174011545737251",26.82,45.80,0,330.63,401.86,192.2,183.6,0.897,1372656.5,1372656.5,8170,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291928,666733.00
07/16/2019 11:45,2,7.115,ALERT,217.58,361.29,60.038,1563291905,"201051344001135","174011545737251",27.12,43.80,0,299.37,401.56,195.3,186.6,0.875,1360120.7,1360120.7,8166,0,0,0,L,1122011218,1,124.72,123.14,0002,41,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291930,666734.00
07/16/2019 11:45,2,6.912,ALERT,219.16,362.49,60.043,1563291905,"201051344000983","174011545737251",27.49,40.00,0,297.57,407.87,192.4,183.8,0.888,1375952.5,1375952.5,8171,0,0,0,L,1122011218,1,124.27,124.72,0002,37,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291932,666735.00
07/16/2019 11:45,2,7.131,ACTIVE,218.03,361.59,60.038,1563291905,"201051344001203","174011545737251",27.41,47.50,0,331.23,405.47,198.1,189.3,0.915,1368158.2,1368158.2,8186,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291933,666736.00
07/16/2019 11:45,2,7.002,ACTIVE,216.22,357.98,60.022,1563291905,"201051344001230","174011545737251",27.35,45.80,0,331.53,403.07,194.0,185.3,0.919,1362881.4,1362881.4,8202,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291934,666737.00
07/16/2019 11:45,2,6.973,ACTIVE,216.67,359.18,60.038,1563291905,"201051344000646","174011545737251",27.41,46.80,0,329.43,402.46,193.5,184.8,0.902,1356806.8,1356806.8,8186,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291935,666738.00
07/16/2019 11:45,2,7.002,ACTIVE,218.26,357.98,60.043,1563291905,"201051344000867","174011545737251",27.17,46.60,0,330.93,400.06,192.7,184.1,0.862,1353157.2,1353157.2,8177,0,0,0,L,1122011218,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291936,666739.00
07/16/2019 11:45,2,6.939,ACTIVE,218.03,361.89,60.038,1563291905,"201051344000633","174011545737251",27.12,45.80,0,331.23,404.27,190.5,181.9,0.902,1350059.6,1350059.6,8184,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291937,666740.00
07/16/2019 11:45,2,7.164,ACTIVE,216.67,358.28,60.038,1563291905,"201051344000955","174011545737251",26.92,46.00,0,326.72,402.77,195.2,186.5,0.928,1377494.5,1377494.5,8182,0,0,0,L,1122011218,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291938,666741.00
07/16/2019 11:45,2,6.816,ALERT,218.71,360.08,59.996,1563291905,"201051344000648","174011545737251",27.29,40.40,0,299.97,406.07,188.3,179.8,0.884,1363848.5,1363848.5,8168,0,0,0,L,1122011218,1,123.59,124.72,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291940,666742.00
07/16/2019 11:45,2,6.945,ACTIVE,219.16,360.99,60.054,1563291905,"201051344000645","174011545737251",27.15,40.40,0,332.73,406.07,191.0,182.4,0.871,1369490.4,1369490.4,8173,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291941,666743.00
07/16/2019 11:45,2,6.842,ALERT,219.16,360.99,60.070,1563291905,"201051344000569","174011545737251",27.91,39.30,0,298.47,407.27,193.2,184.6,0.902,1386512.7,1386512.7,8174,0,0,0,L,1122011218,1,123.81,125.17,0002,34,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291943,666744.00
07/16/2019 11:45,2,6.965,ACTIVE,219.16,368.50,60.054,1563291905,"179051228000119","174011545737251",27.77,43.40,0,335.44,407.27,196.1,187.3,0.932,172642.1,172642.1,8250,0,0,0,L,46974696,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563291943,666745.00
07/16/2019 12:00,2,7.262,ACTIVE,219.84,361.89,60.006,1563292804,"201051344000579","174011545737251",27.06,47.30,0,327.92,413.89,199.1,190.2,0.932,1387870.7,1387870.7,8179,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292805,666746.00
07/16/2019 12:00,2,7.443,ACTIVE,217.80,358.58,60.028,1563292804,"201051344001025","174011545737251",27.27,47.50,0,326.12,411.18,205.6,196.6,0.937,1372756.4,1372756.4,8174,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292806,666747.00
07/16/2019 12:00,2,7.432,ACTIVE,218.03,361.29,60.043,1563292804,"201051344001093","174011545737251",27.14,44.50,0,321.61,409.38,204.3,195.2,0.941,1354777.2,1354777.2,8191,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292807,666748.00
07/16/2019 12:00,2,7.264,ACTIVE,219.84,362.79,60.033,1563292804,"201051344000458","174011545737251",26.94,43.20,0,326.72,409.38,198.1,189.3,0.932,1368700.4,1368700.4,8165,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292808,666749.00
07/16/2019 12:00,2,7.408,ACTIVE,216.45,357.68,60.054,1563292804,"201051344000890","174011545737251",26.68,50.60,0,320.41,409.08,200.1,191.2,0.924,1369980.0,1369980.0,8177,0,0,0,L,1122011218,1,124.49,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292809,666750.00
07/16/2019 12:00,2,7.094,ACTIVE,219.84,357.68,60.038,1563292804,"201051344000988","174011545737251",17.97,39.00,0,327.62,390.14,129.1,122.6,0.610,1041753.5,1041753.5,8176,0,0,0,L,1122011218,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292810,666751.00
07/16/2019 12:00,2,7.346,ACTIVE,218.03,359.78,60.038,1563292804,"201051344000582","174011545737251",26.76,43.00,0,326.12,409.68,199.1,190.2,0.924,1347295.8,1347295.8,8167,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292811,666752.00
07/16/2019 12:00,2,7.369,ACTIVE,218.26,361.89,60.049,1563292804,"201051344000868","174011545737251",27.14,39.30,0,327.02,410.88,202.6,193.6,0.910,1355251.6,1355251.6,8169,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292812,666753.00
07/16/2019 12:00,2,7.164,ACTIVE,219.84,362.19,60.028,1563292804,"201051344000576","174011545737251",27.45,40.60,0,324.62,436.73,199.3,190.4,0.919,1371563.2,1371563.2,8189,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292813,666754.00
07/16/2019 12:00,2,7.314,ACTIVE,220.06,364.59,60.033,1563292804,"201051344001158","174011545737251",26.68,44.30,0,327.32,414.49,197.6,188.8,0.915,1348934.3,1348934.3,8168,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292814,666755.00
07/16/2019 12:00,2,7.398,ACTIVE,218.26,359.48,60.022,1563292804,"201051344000917","174011545737251",26.78,49.50,0,321.01,406.97,200.4,191.5,0.928,1364405.6,1364405.6,8189,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292815,666756.00
07/16/2019 12:00,2,7.016,ACTIVE,217.13,352.87,60.033,1563292804,"201051344000417","174011545737251",17.89,49.50,0,332.43,380.52,127.1,120.7,0.588,1079625.4,1079625.4,8194,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292817,666757.00
07/16/2019 12:00,2,7.398,ALERT,216.90,359.78,60.028,1563292804,"201051344000685","174011545737251",26.38,44.00,0,296.36,408.48,197.7,188.9,0.950,1370495.3,1370495.3,8176,0,0,0,L,1122011218,1,124.94,122.68,0002,42,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292818,666758.00
07/16/2019 12:00,2,7.461,ACTIVE,218.93,361.29,60.028,1563292804,"201051344000651","174011545737251",26.90,45.50,0,327.32,409.38,203.2,194.3,0.915,1364711.3,1364711.3,8174,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292819,666759.00
07/16/2019 12:00,2,7.441,ACTIVE,218.03,361.29,60.038,1563292804,"201051344000594","174011545737251",26.40,50.80,0,318.61,408.48,199.0,190.1,0.919,1374885.7,1374885.7,8174,0,0,0,L,1122011218,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292820,666760.00
07/16/2019 12:00,2,7.406,ACTIVE,220.29,362.49,60.043,1563292804,"201051344000469","174011545737251",27.19,38.40,0,326.72,412.08,204.0,195.0,0.937,1355007.8,1355007.8,8181,0,0,0,L,1122011218,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292821,666761.00
07/16/2019 12:00,2,7.631,ACTIVE,218.48,362.19,60.033,1563292804,"201051344000585","174011545737251",26.82,44.80,0,324.32,410.88,207.2,198.1,0.963,1380024.6,1380024.6,8170,0,0,0,L,1122011218,1,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292822,666762.00
07/16/2019 12:00,2,7.287,ACTIVE,220.52,365.49,60.022,1563292804,"201051344000853","174011545737251",27.43,41.50,0,327.92,412.98,202.4,193.4,0.941,1377832.4,1377832.4,8179,0,0,0,L,1122011218,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292823,666763.00
07/16/2019 12:00,2,7.400,ACTIVE,216.90,360.38,60.033,1563292804,"201051344001145","174011545737251",26.76,43.20,0,319.81,405.17,200.5,191.6,0.915,1379241.5,1379241.5,8196,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292824,666764.00
07/16/2019 12:00,2,7.498,ACTIVE,217.80,361.59,60.033,1563292804,"201051344000438","174011545737251",26.56,47.00,0,318.91,416.29,201.5,192.5,0.941,1372703.2,1372703.2,8171,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292825,666765.00
07/16/2019 12:00,2,7.467,ACTIVE,217.80,360.99,60.028,1563292804,"201051344001135","174011545737251",27.00,46.20,0,319.21,409.08,204.1,195.1,0.924,1360168.0,1360168.0,8168,0,0,0,L,1122011218,1,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292826,666766.00
07/16/2019 12:00,2,7.250,ACTIVE,220.06,362.79,60.033,1563292804,"201051344000983","174011545737251",27.43,41.80,0,327.62,410.58,201.3,192.4,0.928,1375999.2,1375999.2,8173,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292827,666767.00
07/16/2019 12:00,2,7.617,ACTIVE,218.26,360.69,60.033,1563292804,"201051344001203","174011545737251",26.84,50.20,0,321.31,410.58,207.0,197.8,0.955,1368206.1,1368206.1,8187,0,0,0,L,1122011218,1,125.62,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292828,666768.00
07/16/2019 12:00,2,7.436,ACTIVE,216.45,360.08,60.028,1563292804,"201051344001230","174011545737251",26.98,46.80,0,322.21,405.17,203.0,194.0,0.959,1362928.4,1362928.4,8203,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292829,666769.00
07/16/2019 12:00,2,7.486,ALERT,216.67,355.88,60.038,1563292804,"201051344000646","174011545737251",26.76,48.50,0,294.26,408.48,202.9,193.9,0.950,1356853.5,1356853.5,8187,0,0,0,L,1122011218,1,124.72,122.68,0002,43,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292830,666770.00
07/16/2019 12:00,2,7.436,ACTIVE,218.71,361.29,60.028,1563292804,"201051344000867","174011545737251",26.86,48.30,0,319.51,406.97,202.1,193.2,0.915,1353204.0,1353204.0,8178,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292831,666771.00
07/16/2019 12:00,2,7.338,ACTIVE,218.71,361.59,60.043,1563292804,"201051344000633","174011545737251",26.94,46.40,0,327.62,407.87,200.1,191.2,0.937,1350105.8,1350105.8,8185,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292832,666772.00
07/16/2019 12:00,2,7.490,ACTIVE,216.90,358.58,60.028,1563292804,"201051344000955","174011545737251",27.02,48.00,0,320.41,409.38,204.8,195.8,0.950,1377541.7,1377541.7,8183,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292833,666773.00
07/16/2019 12:00,2,7.324,ACTIVE,219.39,362.79,60.070,1563292804,"201051344000648","174011545737251",26.70,42.50,0,327.92,408.78,197.9,189.1,0.946,1363894.2,1363894.2,8170,0,0,0,L,1122011218,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292834,666774.00
07/16/2019 12:00,2,7.469,ACTIVE,219.61,360.69,60.038,1563292804,"201051344000645","174011545737251",26.52,40.80,0,328.22,409.38,200.5,191.6,0.910,1369536.7,1369536.7,8174,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292835,666775.00
07/16/2019 12:00,2,7.334,ACTIVE,219.84,363.99,60.043,1563292804,"201051344000569","174011545737251",27.39,40.00,0,326.72,409.98,203.6,194.6,0.919,1386559.7,1386559.7,8176,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292836,666776.00
07/16/2019 12:00,2,7.428,ALERT,219.61,369.40,60.038,1563292804,"179051228000119","174011545737251",27.39,44.30,0,302.37,413.29,206.0,196.9,0.986,172689.5,172689.5,8251,0,0,0,L,46974696,1,124.49,125.62,0000,37,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563292838,666777.00
07/16/2019 12:15,2,7.117,ACTIVE,219.39,360.38,59.969,1563293704,"201051344000579","174011545737251",26.78,47.50,0,334.84,411.78,192.9,184.3,0.906,1387918.9,1387918.9,8180,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293705,666778.00
07/16/2019 12:15,2,7.189,ACTIVE,217.80,359.18,60.001,1563293704,"201051344001025","174011545737251",27.39,48.80,0,327.62,409.68,199.4,190.5,0.915,1372806.3,1372806.3,8175,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293706,666779.00
07/16/2019 12:15,2,7.051,ACTIVE,217.80,359.78,59.969,1563293704,"201051344001093","174011545737251",27.47,44.80,0,330.33,412.08,196.1,187.3,0.897,1354826.4,1354826.4,8192,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293707,666780.00
07/16/2019 12:15,2,6.891,ACTIVE,219.39,361.29,59.990,1563293704,"201051344000458","174011545737251",27.14,44.50,0,335.44,415.09,189.4,180.9,0.884,1368748.3,1368748.3,8166,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293708,666781.00
07/16/2019 12:15,2,7.135,ACTIVE,216.45,357.08,59.990,1563293704,"201051344000890","174011545737251",26.60,50.40,0,329.73,406.67,192.1,183.5,0.897,1370028.4,1370028.4,8178,0,0,0,L,1122011218,1,124.49,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293709,666782.00
07/16/2019 12:15,2,6.861,ACTIVE,219.61,355.58,59.996,1563293704,"201051344000988","174011545737251",17.95,39.80,0,338.14,389.54,124.8,118.5,0.579,1041784.7,1041784.7,8177,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293710,666783.00
07/16/2019 12:15,2,7.121,ACTIVE,217.80,359.18,60.012,1563293704,"201051344000582","174011545737251",26.70,43.20,0,329.73,411.48,192.4,183.8,0.902,1347344.0,1347344.0,8168,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293711,666784.00
07/16/2019 12:15,2,7.086,ACTIVE,218.26,359.48,60.017,1563293704,"201051344000868","174011545737251",27.27,39.00,0,331.23,410.88,195.6,186.9,0.888,1355300.6,1355300.6,8170,0,0,0,L,1122011218,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293712,666785.00
07/16/2019 12:15,2,6.908,ACTIVE,219.39,362.79,59.990,1563293704,"201051344000576","174011545737251",27.39,41.80,0,331.83,413.59,191.6,183.0,0.893,1371611.3,1371611.3,8190,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293713,666786.00
07/16/2019 12:15,2,7.055,ACTIVE,219.39,361.29,59.996,1563293704,"201051344001158","174011545737251",26.46,44.30,0,336.64,411.18,189.0,180.5,0.875,1348982.1,1348982.1,8169,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293714,666787.00
07/16/2019 12:15,2,7.000,ACTIVE,217.58,358.28,60.001,1563293704,"201051344000917","174011545737251",26.96,49.30,0,325.52,409.38,191.1,182.5,0.915,1364454.0,1364454.0,8190,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293715,666788.00
07/16/2019 12:15,2,6.715,ACTIVE,216.67,349.86,59.985,1563293704,"201051344000417","174011545737251",17.87,50.60,0,332.73,383.23,121.5,115.4,0.557,1079656.1,1079656.1,8195,0,0,0,L,1122011218,1,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293716,666789.00
07/16/2019 12:15,2,7.047,ACTIVE,216.67,358.58,59.969,1563293704,"201051344000685","174011545737251",26.58,45.50,0,330.03,404.57,189.5,181.0,0.924,1370543.2,1370543.2,8178,0,0,0,L,1122011218,1,124.94,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293717,666790.00
07/16/2019 12:15,2,7.086,ACTIVE,218.26,360.08,59.964,1563293704,"201051344000651","174011545737251",27.04,46.40,0,331.53,411.18,194.1,185.4,0.875,1364760.3,1364760.3,8175,0,0,0,L,1122011218,1,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293718,666791.00
