ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 12:15,2,7.086,ACTIVE,217.58,359.48,59.959,1563293704,"201051344000594","174011545737251",26.66,51.50,0,327.92,407.57,191.4,182.8,0.893,1374933.6,1374933.6,8175,0,0,0,L,1122011218,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293719,666792.00
07/16/2019 12:15,2,7.064,ACTIVE,219.84,362.19,59.985,1563293704,"201051344000469","174011545737251",27.47,38.40,0,336.34,413.59,196.5,187.7,0.924,1355056.9,1355056.9,8182,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293720,666793.00
07/16/2019 12:15,2,7.270,ACTIVE,218.48,360.08,59.985,1563293704,"201051344000585","174011545737251",27.17,44.80,0,329.73,410.88,200.0,191.1,0.932,1380074.6,1380074.6,8171,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293721,666794.00
07/16/2019 12:15,2,7.117,ACTIVE,219.84,361.59,59.985,1563293704,"201051344000853","174011545737251",26.90,41.30,0,335.44,411.48,193.8,185.1,0.910,1377881.1,1377881.1,8180,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293722,666795.00
07/16/2019 12:15,2,7.092,ACTIVE,216.90,356.48,59.996,1563293704,"201051344001145","174011545737251",26.80,44.00,0,330.33,405.77,192.6,183.9,0.879,1379289.6,1379289.6,8197,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293723,666796.00
07/16/2019 12:15,2,7.109,ACTIVE,217.58,359.48,59.938,1563293704,"201051344000438","174011545737251",26.88,47.00,0,330.03,406.97,193.6,184.9,0.879,1372751.6,1372751.6,8172,0,0,0,L,1122011218,1,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293723,666797.00
07/16/2019 12:15,2,7.201,ACTIVE,218.03,357.68,59.990,1563293704,"201051344001135","174011545737251",26.88,46.60,0,330.03,406.67,196.1,187.4,0.875,1360217.2,1360217.2,8169,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293725,666798.00
07/16/2019 12:15,2,6.951,ACTIVE,219.61,361.59,59.985,1563293704,"201051344000983","174011545737251",27.35,41.50,0,336.64,412.98,192.6,184.0,0.893,1376047.6,1376047.6,8174,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293726,666799.00
07/16/2019 12:15,2,7.191,ACTIVE,218.03,358.58,59.996,1563293704,"201051344001203","174011545737251",27.14,49.80,0,331.53,411.18,197.6,188.8,0.928,1368255.8,1368255.8,8188,0,0,0,L,1122011218,1,125.40,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293727,666800.00
07/16/2019 12:15,2,7.086,ACTIVE,216.45,356.48,59.990,1563293704,"201051344001230","174011545737251",26.96,47.00,0,330.33,406.97,193.4,184.7,0.915,1362977.0,1362977.0,8204,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293728,666801.00
07/16/2019 12:15,2,7.037,ACTIVE,216.45,358.88,59.975,1563293704,"201051344000646","174011545737251",27.19,48.50,0,328.82,406.97,193.7,185.0,0.884,1356902.3,1356902.3,8189,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293728,666802.00
07/16/2019 12:15,2,7.023,ACTIVE,218.26,357.98,59.990,1563293704,"201051344000867","174011545737251",27.00,47.80,0,331.53,406.67,191.9,183.3,0.866,1353252.4,1353252.4,8179,0,0,0,L,1122011218,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293729,666803.00
07/16/2019 12:15,2,6.965,ACTIVE,218.26,359.78,59.996,1563293704,"201051344000633","174011545737251",26.84,47.00,0,334.84,410.58,189.4,180.9,0.893,1350153.6,1350153.6,8186,0,0,0,L,1122011218,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293730,666804.00
07/16/2019 12:15,2,6.996,ACTIVE,216.67,356.78,59.980,1563293704,"201051344000955","174011545737251",27.33,48.50,0,329.43,406.07,193.4,184.8,0.915,1377590.7,1377590.7,8184,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293731,666805.00
07/16/2019 12:15,2,6.893,ACTIVE,218.93,359.48,59.959,1563293704,"201051344000648","174011545737251",26.86,41.80,0,337.24,411.18,187.3,178.8,0.879,1363941.5,1363941.5,8171,0,0,0,L,1122011218,1,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293732,666806.00
07/16/2019 12:15,2,7.041,ACTIVE,219.16,360.99,59.985,1563293704,"201051344000645","174011545737251",26.60,41.80,0,337.24,411.48,189.6,181.1,0.853,1369584.6,1369584.6,8175,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293733,666807.00
07/16/2019 12:15,2,6.982,ACTIVE,219.16,360.38,60.001,1563293704,"201051344000569","174011545737251",27.17,40.60,0,336.04,412.98,192.1,183.5,0.897,1386608.3,1386608.3,8177,0,0,0,L,1122011218,1,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293734,666808.00
07/16/2019 12:15,2,7.021,ACTIVE,218.93,366.70,60.028,1563293704,"179051228000119","174011545737251",27.23,44.80,0,334.84,411.78,193.6,185.0,0.937,172738.6,172738.6,8253,0,0,0,L,46974696,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563293735,666809.00
07/16/2019 12:30,2,6.197,ACTIVE,218.71,358.58,59.985,1563294604,"201051344000579","174011545737251",27.02,47.00,0,320.41,406.37,169.5,161.7,0.804,1387961.5,1387961.5,8181,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294606,666810.00
07/16/2019 12:30,2,6.332,ACTIVE,217.35,356.18,60.017,1563294604,"201051344001025","174011545737251",27.19,48.50,0,319.81,406.37,174.2,166.2,0.809,1372850.4,1372850.4,8176,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294607,666811.00
07/16/2019 12:30,2,6.145,ALERT,217.35,357.08,60.028,1563294604,"201051344001093","174011545737251",27.33,43.80,0,288.55,411.18,170.1,162.2,0.787,1354869.8,1354869.8,8193,0,0,0,L,1122011218,1,124.49,123.14,0002,41,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294609,666812.00
07/16/2019 12:30,2,6.016,ACTIVE,218.48,357.68,60.017,1563294604,"201051344000458","174011545737251",27.04,44.50,0,320.11,406.07,164.7,157.0,0.782,1368790.6,1368790.6,8167,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294610,666813.00
07/16/2019 12:30,2,6.172,ACTIVE,216.00,355.28,60.001,1563294604,"201051344000890","174011545737251",26.78,50.60,0,318.61,403.07,167.5,159.7,0.778,1370071.4,1370071.4,8179,0,0,0,L,1122011218,1,124.04,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294610,666814.00
07/16/2019 12:30,2,5.986,ACTIVE,218.93,353.47,60.001,1563294604,"201051344000988","174011545737251",17.91,40.20,0,319.21,394.95,108.5,102.8,0.508,1041812.3,1041812.3,8178,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294611,666815.00
07/16/2019 12:30,2,5.977,ALERT,218.03,357.98,60.006,1563294604,"201051344000582","174011545737251",27.51,42.50,0,302.07,402.46,166.4,158.7,0.773,1347386.5,1347386.5,8169,0,0,0,L,1122011218,1,124.72,123.59,0002,39,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294613,666816.00
07/16/2019 12:30,2,6.076,ACTIVE,217.35,357.68,59.996,1563294604,"201051344000868","174011545737251",27.27,39.30,0,316.50,402.46,167.8,160.1,0.756,1355343.9,1355343.9,8171,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294614,666817.00
07/16/2019 12:30,2,6.000,ACTIVE,218.93,357.68,60.038,1563294604,"201051344000576","174011545737251",27.21,41.80,0,320.71,406.97,165.4,157.7,0.782,1371653.9,1371653.9,8191,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294615,666818.00
07/16/2019 12:30,2,6.072,ACTIVE,218.71,357.68,60.001,1563294604,"201051344001158","174011545737251",26.82,44.30,0,319.81,405.77,164.9,157.2,0.765,1349024.4,1349024.4,8170,0,0,0,L,1122011218,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294616,666819.00
07/16/2019 12:30,2,6.061,ALERT,217.58,356.78,60.001,1563294604,"201051344000917","174011545737251",27.37,46.60,0,300.57,408.78,168.1,160.3,0.804,1364496.9,1364496.9,8191,0,0,0,L,1122011218,1,124.49,123.59,0002,40,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294618,666820.00
07/16/2019 12:30,2,5.939,ACTIVE,216.90,349.56,59.996,1563294604,"201051344000417","174011545737251",17.95,50.80,0,321.31,386.53,108.0,102.3,0.499,1079683.4,1079683.4,8196,0,0,0,L,1122011218,1,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294619,666821.00
07/16/2019 12:30,2,6.215,ACTIVE,216.67,355.88,60.022,1563294604,"201051344000685","174011545737251",26.42,44.80,0,318.91,401.86,166.3,158.6,0.813,1370585.6,1370585.6,8179,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294620,666822.00
07/16/2019 12:30,2,6.195,ACTIVE,218.03,356.48,60.054,1563294604,"201051344000651","174011545737251",27.15,46.40,0,319.51,407.57,170.3,162.5,0.773,1364803.9,1364803.9,8176,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294621,666823.00
07/16/2019 12:30,2,5.996,ACTIVE,217.13,354.97,59.964,1563294604,"201051344000594","174011545737251",27.14,51.00,0,318.00,418.09,164.7,157.0,0.773,1374976.1,1374976.1,8176,0,0,0,L,1122011218,1,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294621,666824.00
07/16/2019 12:30,2,6.041,ACTIVE,218.71,358.28,60.001,1563294604,"201051344000469","174011545737251",27.15,38.20,0,317.70,408.18,166.1,158.4,0.787,1355100.3,1355100.3,8183,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294622,666825.00
07/16/2019 12:30,2,6.166,ACTIVE,217.80,357.68,60.001,1563294604,"201051344000585","174011545737251",27.10,44.50,0,320.11,401.56,169.1,161.3,0.787,1380118.9,1380118.9,8172,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294623,666826.00
07/16/2019 12:30,2,5.939,ACTIVE,218.93,358.58,60.012,1563294604,"201051344000853","174011545737251",27.41,42.50,0,321.01,407.57,165.0,157.3,0.773,1377924.0,1377924.0,8181,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294624,666827.00
07/16/2019 12:30,2,6.033,ACTIVE,216.67,353.77,59.996,1563294604,"201051344001145","174011545737251",26.88,43.80,0,321.91,401.56,164.2,156.6,0.778,1379332.4,1379332.4,8198,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294626,666828.00
07/16/2019 12:30,2,6.125,ACTIVE,217.35,357.38,60.017,1563294604,"201051344000438","174011545737251",26.82,47.30,0,320.41,401.86,166.4,158.7,0.778,1372794.6,1372794.6,8173,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294626,666829.00
07/16/2019 12:30,2,6.162,ACTIVE,217.58,357.38,60.012,1563294604,"201051344001135","174011545737251",27.14,46.20,0,319.81,401.86,169.4,161.6,0.787,1360260.7,1360260.7,8170,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294627,666830.00
07/16/2019 12:30,2,6.006,ACTIVE,218.93,357.98,60.006,1563294604,"201051344000983","174011545737251",27.55,41.50,0,321.01,405.77,167.5,159.7,0.782,1376090.4,1376090.4,8175,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294628,666831.00
07/16/2019 12:30,2,6.244,ACTIVE,217.80,356.78,60.012,1563294604,"201051344001203","174011545737251",27.12,48.30,0,319.21,403.07,171.5,163.6,0.809,1368299.8,1368299.8,8189,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294629,666832.00
07/16/2019 12:30,2,5.965,ACTIVE,216.22,355.58,59.996,1563294604,"201051344001230","174011545737251",27.65,46.20,0,317.70,408.18,167.0,159.2,0.787,1363020.1,1363020.1,8205,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294630,666833.00
07/16/2019 12:30,2,6.078,ACTIVE,216.45,355.88,60.001,1563294604,"201051344000646","174011545737251",27.10,47.80,0,317.70,451.76,166.8,159.0,0.787,1356945.4,1356945.4,8190,0,0,0,L,1122011218,1,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294631,666834.00
07/16/2019 12:30,2,6.068,ACTIVE,217.58,355.58,60.001,1563294604,"201051344000867","174011545737251",26.98,48.00,0,318.61,403.07,165.7,158.0,0.747,1353295.2,1353295.2,8180,0,0,0,L,1122011218,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294632,666835.00
07/16/2019 12:30,2,6.033,ALERT,217.80,357.08,60.012,1563294604,"201051344000633","174011545737251",26.76,47.00,0,299.67,404.87,163.5,155.9,0.765,1350195.8,1350195.8,8187,0,0,0,L,1122011218,1,123.81,124.49,0002,44,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294634,666836.00
07/16/2019 12:30,2,6.062,ACTIVE,216.45,354.07,59.964,1563294604,"201051344000955","174011545737251",27.06,47.30,0,317.10,402.77,166.1,158.4,0.787,1377634.1,1377634.1,8185,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294635,666837.00
07/16/2019 12:30,2,5.783,ACTIVE,218.03,355.58,60.006,1563294604,"201051344000648","174011545737251",27.12,42.30,0,318.30,404.87,158.9,151.4,0.747,1363983.2,1363983.2,8172,0,0,0,L,1122011218,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294636,666838.00
07/16/2019 12:30,2,5.881,ACTIVE,218.48,356.78,60.017,1563294604,"201051344000645","174011545737251",27.00,41.50,0,318.61,404.87,160.8,153.3,0.738,1369626.9,1369626.9,8176,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294637,666839.00
07/16/2019 12:30,2,5.861,ACTIVE,218.48,357.38,60.033,1563294604,"201051344000569","174011545737251",27.45,40.80,0,319.81,406.37,163.0,155.4,0.760,1386651.2,1386651.2,8178,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294638,666840.00
07/16/2019 12:30,2,5.869,ACTIVE,218.26,363.69,60.006,1563294604,"179051228000119","174011545737251",27.77,45.00,0,318.00,406.37,165.0,157.3,0.800,172782.1,172782.1,8254,0,0,0,L,46974696,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563294638,666841.00
07/16/2019 12:45,2,6.045,ACTIVE,218.26,358.28,60.012,1563295504,"201051344000579","174011545737251",27.55,46.60,0,332.13,406.37,168.6,160.8,0.795,1388001.2,1388001.2,8182,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295505,666842.00
07/16/2019 12:45,2,6.287,ACTIVE,217.13,357.08,59.969,1563295504,"201051344001025","174011545737251",27.45,48.00,0,322.21,402.46,174.7,166.7,0.778,1372891.5,1372891.5,8177,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295506,666843.00
07/16/2019 12:45,2,6.131,ACTIVE,217.13,358.28,60.006,1563295504,"201051344001093","174011545737251",27.65,43.80,0,330.93,402.16,171.7,163.8,0.809,1354910.2,1354910.2,8195,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295507,666844.00
07/16/2019 12:45,2,6.088,ACTIVE,218.26,357.98,60.012,1563295504,"201051344000458","174011545737251",27.29,43.40,0,332.13,403.07,168.3,160.5,0.795,1368830.0,1368830.0,8168,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295508,666845.00
07/16/2019 12:45,2,6.260,ACTIVE,215.77,356.18,60.017,1563295504,"201051344000890","174011545737251",27.00,50.20,0,332.43,402.77,171.1,163.2,0.795,1370111.4,1370111.4,8180,0,0,0,L,1122011218,1,123.81,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295509,666846.00
07/16/2019 12:45,2,6.094,ACTIVE,218.26,353.47,60.017,1563295504,"201051344000988","174011545737251",17.99,40.00,0,333.33,383.23,111.0,105.2,0.530,1041838.0,1041838.0,8179,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295510,666847.00
07/16/2019 12:45,2,6.217,ACTIVE,217.35,357.68,60.017,1563295504,"201051344000582","174011545737251",27.23,42.00,0,330.33,402.46,171.3,163.5,0.800,1347426.2,1347426.2,8171,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295511,666848.00
07/16/2019 12:45,2,6.254,ACTIVE,217.13,358.28,60.006,1563295504,"201051344000868","174011545737251",27.45,39.50,0,330.93,401.86,173.9,165.9,0.791,1355384.1,1355384.1,8172,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295512,666849.00
07/16/2019 12:45,2,6.127,ACTIVE,218.26,357.98,60.012,1563295504,"201051344000576","174011545737251",27.49,41.80,0,328.52,406.97,170.8,162.9,0.804,1371693.3,1371693.3,8192,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295513,666850.00
07/16/2019 12:45,2,6.254,ACTIVE,218.26,357.08,59.980,1563295504,"201051344001158","174011545737251",26.78,44.00,0,330.63,401.26,169.7,161.9,0.791,1349063.7,1349063.7,8171,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295513,666851.00
07/16/2019 12:45,2,6.238,ACTIVE,216.90,354.97,60.012,1563295504,"201051344000917","174011545737251",27.19,48.00,0,324.92,400.06,171.7,163.8,0.795,1364536.8,1364536.8,8193,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295514,666852.00
07/16/2019 12:45,2,6.074,ACTIVE,216.00,348.96,60.006,1563295504,"201051344000417","174011545737251",17.95,51.00,0,333.63,380.22,110.4,104.7,0.513,1079708.8,1079708.8,8197,0,0,0,L,1122011218,1,123.59,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295515,666853.00
07/16/2019 12:45,2,6.316,ACTIVE,216.00,357.38,60.012,1563295504,"201051344000685","174011545737251",26.70,44.30,0,332.13,401.26,170.7,162.8,0.835,1370625.0,1370625.0,8180,0,0,0,L,1122011218,1,124.49,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295516,666854.00
07/16/2019 12:45,2,6.373,ACTIVE,217.35,357.38,60.012,1563295504,"201051344000651","174011545737251",27.25,45.80,0,330.63,401.56,175.9,167.8,0.800,1364844.2,1364844.2,8177,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295517,666855.00
07/16/2019 12:45,2,6.297,ACTIVE,216.45,356.48,59.980,1563295504,"201051344000594","174011545737251",26.92,50.60,0,331.23,402.46,171.7,163.8,0.778,1375015.5,1375015.5,8177,0,0,0,L,1122011218,1,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295518,666856.00
07/16/2019 12:45,2,6.250,ACTIVE,218.48,359.18,60.012,1563295504,"201051344000469","174011545737251",27.55,38.20,0,330.93,403.37,174.4,166.5,0.831,1355140.5,1355140.5,8184,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295519,666857.00
07/16/2019 12:45,2,6.416,ACTIVE,217.58,359.18,60.006,1563295504,"201051344000585","174011545737251",27.55,43.60,0,330.03,401.86,179.1,170.9,0.844,1380160.1,1380160.1,8173,0,0,0,L,1122011218,1,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295520,666858.00
07/16/2019 12:45,2,6.303,ACTIVE,218.71,359.18,60.006,1563295504,"201051344000853","174011545737251",27.37,42.30,0,333.33,406.37,174.6,166.6,0.818,1377964.0,1377964.0,8182,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295521,666859.00
07/16/2019 12:45,2,6.336,ACTIVE,216.45,356.78,60.022,1563295504,"201051344001145","174011545737251",27.12,43.00,0,330.93,401.56,173.9,165.9,0.804,1379372.0,1379372.0,8199,0,0,0,L,1122011218,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295522,666860.00
07/16/2019 12:45,2,6.375,ACTIVE,216.90,358.88,60.022,1563295504,"201051344000438","174011545737251",27.06,47.00,0,331.23,400.96,174.6,166.5,0.809,1372834.4,1372834.4,8174,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295523,666861.00
07/16/2019 12:45,2,6.393,ACTIVE,216.90,357.08,60.012,1563295504,"201051344001135","174011545737251",27.02,45.30,0,331.23,400.96,174.8,166.8,0.791,1360301.2,1360301.2,8171,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295524,666862.00
07/16/2019 12:45,2,6.125,ACTIVE,218.26,357.38,60.012,1563295504,"201051344000983","174011545737251",27.49,42.00,0,330.93,402.77,170.6,162.7,0.800,1376130.3,1376130.3,8176,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295525,666863.00
07/16/2019 12:45,2,6.350,ACTIVE,217.13,355.88,60.017,1563295504,"201051344001203","174011545737251",27.41,47.30,0,329.73,402.16,176.3,168.3,0.818,1368340.7,1368340.7,8190,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295526,666864.00
07/16/2019 12:45,2,6.236,ACTIVE,215.77,354.37,59.990,1563295504,"201051344001230","174011545737251",27.53,46.00,0,332.13,402.77,173.9,165.9,0.826,1363060.1,1363060.1,8206,0,0,0,L,1122011218,1,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295527,666865.00
07/16/2019 12:45,2,6.359,ACTIVE,216.00,356.18,60.012,1563295504,"201051344000646","174011545737251",27.35,47.30,0,331.83,403.07,176.2,168.1,0.831,1356985.6,1356985.6,8191,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295528,666866.00
07/16/2019 12:45,2,6.367,ACTIVE,217.35,357.68,60.017,1563295504,"201051344000867","174011545737251",27.31,47.30,0,331.23,400.66,176.2,168.1,0.818,1353335.1,1353335.1,8181,0,0,0,L,1122011218,1,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295529,666867.00
07/16/2019 12:45,2,6.359,ACTIVE,217.35,357.08,60.028,1563295504,"201051344000633","174011545737251",27.25,46.80,0,330.63,400.96,175.5,167.5,0.831,1350235.2,1350235.2,8189,0,0,0,L,1122011218,1,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295530,666868.00
07/16/2019 12:45,2,6.576,ACTIVE,216.22,356.18,60.017,1563295504,"201051344000955","174011545737251",27.04,46.60,0,330.33,402.46,180.0,171.8,0.853,1377674.4,1377674.4,8186,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295530,666869.00
07/16/2019 12:45,2,6.295,ACTIVE,218.03,358.58,60.012,1563295504,"201051344000648","174011545737251",27.17,42.50,0,331.53,401.86,173.2,165.2,0.813,1364022.1,1364022.1,8173,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295531,666870.00
07/16/2019 12:45,2,6.410,ACTIVE,218.26,357.38,60.017,1563295504,"201051344000645","174011545737251",27.02,41.30,0,332.13,400.96,175.5,167.4,0.800,1369666.3,1369666.3,8177,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295532,666871.00
07/16/2019 12:45,2,6.342,ACTIVE,218.26,357.98,60.012,1563295504,"201051344000569","174011545737251",27.85,40.00,0,330.63,402.16,178.7,170.6,0.835,1386691.1,1386691.1,8179,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295533,666872.00
07/16/2019 12:45,2,6.508,ACTIVE,218.03,365.49,60.017,1563295504,"179051228000119","174011545737251",27.49,44.30,0,336.94,407.87,181.2,172.9,0.875,172822.6,172822.6,8255,0,0,0,L,46974696,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563295534,666873.00
07/16/2019 13:00,2,4.094,ACTIVE,215.09,349.56,60.033,1563296404,"201051344000579","174011545737251",26.94,47.30,0,332.43,409.08,111.7,105.9,0.535,1388044.1,1388044.1,8183,0,0,0,L,1122011218,1,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296405,666874.00
07/16/2019 13:00,2,4.195,ACTIVE,214.41,347.46,60.006,1563296404,"201051344001025","174011545737251",27.00,49.00,0,325.82,407.27,114.6,108.7,0.526,1372936.0,1372936.0,8178,0,0,0,L,1122011218,1,122.68,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296406,666875.00
07/16/2019 13:00,2,4.047,ACTIVE,214.87,348.96,60.038,1563296404,"201051344001093","174011545737251",27.31,44.00,0,325.22,411.48,112.0,106.2,0.521,1354953.9,1354953.9,8196,0,0,0,L,1122011218,1,122.91,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296407,666876.00
07/16/2019 13:00,2,4.102,ACTIVE,215.32,348.66,60.049,1563296404,"201051344000458","174011545737251",26.74,44.50,0,330.03,410.58,111.1,105.3,0.539,1368872.5,1368872.5,8169,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296408,666877.00
07/16/2019 13:00,2,4.164,ACTIVE,213.96,347.46,60.038,1563296404,"201051344000890","174011545737251",26.90,50.40,0,331.23,406.97,113.4,107.5,0.530,1370154.6,1370154.6,8181,0,0,0,L,1122011218,1,122.68,121.33,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296409,666878.00
07/16/2019 13:00,2,4.146,ACTIVE,215.54,358.58,60.038,1563296404,"201051344000988","174011545737251",17.89,40.40,0,317.40,388.04,75.2,70.7,0.654,1041865.7,1041865.7,8180,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296410,666879.00
07/16/2019 13:00,2,4.332,ACTIVE,215.09,349.56,60.038,1563296404,"201051344000582","174011545737251",27.02,43.00,0,329.43,406.07,118.7,112.6,0.575,1347469.3,1347469.3,8172,0,0,0,L,1122011218,1,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296411,666880.00
07/16/2019 13:00,2,4.963,ACTIVE,215.32,351.67,60.028,1563296404,"201051344000868","174011545737251",26.86,39.80,0,330.33,405.47,135.2,128.5,0.628,1355427.6,1355427.6,8173,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296412,666881.00
07/16/2019 13:00,2,5.242,ACTIVE,216.67,356.78,60.033,1563296404,"201051344000576","174011545737251",27.41,41.80,0,328.22,409.68,145.5,138.5,0.694,1371736.1,1371736.1,8193,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296413,666882.00
07/16/2019 13:00,2,5.611,ACTIVE,216.90,355.88,60.017,1563296404,"201051344001158","174011545737251",26.58,44.80,0,331.23,409.38,151.1,143.9,0.720,1349106.1,1349106.1,8172,0,0,0,L,1122011218,1,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296414,666883.00
07/16/2019 13:00,2,5.748,ACTIVE,215.77,354.37,60.028,1563296404,"201051344000917","174011545737251",27.25,48.50,0,326.12,406.97,158.7,151.2,0.769,1364580.0,1364580.0,8194,0,0,0,L,1122011218,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296415,666884.00
07/16/2019 13:00,2,5.795,ACTIVE,215.09,348.66,60.049,1563296404,"201051344000417","174011545737251",17.89,51.30,0,317.40,385.63,105.0,99.4,0.495,1079736.2,1079736.2,8198,0,0,0,L,1122011218,1,122.91,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296416,666885.00
07/16/2019 13:00,2,6.238,ACTIVE,215.09,355.58,60.043,1563296404,"201051344000685","174011545737251",26.62,45.50,0,330.93,405.47,168.2,160.4,0.826,1370667.9,1370667.9,8181,0,0,0,L,1122011218,1,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296417,666886.00
07/16/2019 13:00,2,6.414,ACTIVE,216.67,355.88,60.028,1563296404,"201051344000651","174011545737251",27.15,45.80,0,330.93,405.17,176.4,168.3,0.813,1364888.0,1364888.0,8178,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296418,666887.00
07/16/2019 13:00,2,6.459,ACTIVE,216.00,357.68,60.038,1563296404,"201051344000594","174011545737251",26.84,51.00,0,330.03,406.07,175.4,167.4,0.835,1375058.2,1375058.2,8178,0,0,0,L,1122011218,1,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296419,666888.00
07/16/2019 13:00,2,6.406,ACTIVE,218.03,360.99,60.038,1563296404,"201051344000469","174011545737251",27.77,38.60,0,331.23,411.18,180.2,172.0,0.866,1355184.1,1355184.1,8185,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296420,666889.00
07/16/2019 13:00,2,6.691,ACTIVE,216.90,357.98,60.043,1563296404,"201051344000585","174011545737251",27.41,45.00,0,325.82,411.18,185.6,177.2,0.893,1380204.8,1380204.8,8174,0,0,0,L,1122011218,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296420,666890.00
07/16/2019 13:00,2,6.678,ACTIVE,218.48,360.99,60.043,1563296404,"201051344000853","174011545737251",27.35,43.80,0,332.43,409.98,185.1,176.8,0.857,1378007.3,1378007.3,8183,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296421,666891.00
07/16/2019 13:00,2,6.836,ACTIVE,215.54,357.98,60.049,1563296404,"201051344001145","174011545737251",27.04,43.40,0,330.93,405.77,187.1,178.7,0.866,1379415.1,1379415.1,8200,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296422,666892.00
07/16/2019 13:00,2,6.861,ACTIVE,216.45,357.38,60.049,1563296404,"201051344000438","174011545737251",27.21,48.00,0,330.03,406.07,189.1,180.6,0.888,1372877.6,1372877.6,8175,0,0,0,L,1122011218,1,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296423,666893.00
07/16/2019 13:00,2,7.008,ACTIVE,216.67,356.48,60.054,1563296404,"201051344001135","174011545737251",27.08,45.80,0,329.13,404.87,192.1,183.5,0.871,1360345.0,1360345.0,8172,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296424,666894.00
07/16/2019 13:00,2,6.801,ACTIVE,218.48,361.59,60.049,1563296404,"201051344000983","174011545737251",27.53,42.50,0,330.93,409.98,189.6,181.1,0.888,1376173.5,1376173.5,8177,0,0,0,L,1122011218,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296425,666895.00
07/16/2019 13:00,2,7.111,ACTIVE,217.13,357.68,60.022,1563296404,"201051344001203","174011545737251",27.25,47.80,0,323.11,415.69,196.2,187.4,0.924,1368385.0,1368385.0,8191,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296426,666896.00
07/16/2019 13:00,2,7.041,ACTIVE,215.32,356.18,60.054,1563296404,"201051344001230","174011545737251",27.23,46.00,0,326.42,406.37,194.1,185.5,0.924,1363103.4,1363103.4,8207,0,0,0,L,1122011218,1,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296427,666897.00
07/16/2019 13:00,2,7.227,ACTIVE,215.77,359.78,60.049,1563296404,"201051344000646","174011545737251",27.08,48.00,0,328.82,406.67,197.9,189.1,0.932,1357029.1,1357029.1,8192,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296428,666898.00
07/16/2019 13:00,2,7.223,ACTIVE,217.58,358.28,60.075,1563296404,"201051344000867","174011545737251",27.21,48.80,0,330.93,403.67,199.0,190.2,0.893,1353378.3,1353378.3,8182,0,0,0,L,1122011218,1,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296429,666899.00
07/16/2019 13:00,2,7.293,ACTIVE,217.58,361.59,60.059,1563296404,"201051344000633","174011545737251",26.74,47.50,0,330.03,404.57,197.5,188.7,0.932,1350277.9,1350277.9,8190,0,0,0,L,1122011218,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296430,666900.00
07/16/2019 13:00,2,7.430,ACTIVE,216.00,357.08,60.043,1563296404,"201051344000955","174011545737251",26.76,47.80,0,327.32,406.07,201.3,192.4,0.955,1377718.0,1377718.0,8187,0,0,0,L,1122011218,1,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296431,666901.00
07/16/2019 13:00,2,7.004,ACTIVE,218.03,361.89,60.033,1563296404,"201051344000648","174011545737251",27.31,42.80,0,331.83,408.48,193.8,185.1,0.915,1364064.2,1364064.2,8174,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296432,666902.00
07/16/2019 13:00,2,7.211,ACTIVE,218.26,360.99,60.054,1563296404,"201051344000645","174011545737251",26.80,42.00,0,331.53,408.48,195.7,186.9,0.893,1369709.0,1369709.0,8178,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296433,666903.00
07/16/2019 13:00,2,7.162,ACTIVE,218.26,361.59,60.043,1563296404,"201051344000569","174011545737251",27.37,40.60,0,331.23,409.98,198.6,189.8,0.937,1386734.5,1386734.5,8180,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296433,666904.00
07/16/2019 13:00,2,7.295,ACTIVE,218.26,370.30,60.049,1563296404,"179051228000119","174011545737251",27.57,45.30,0,334.24,410.58,203.6,194.6,0.981,172866.5,172866.5,8257,0,0,0,L,46974696,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563296435,666905.00
07/16/2019 13:15,2,8.086,ACTIVE,221.19,367.90,60.017,1563297306,"201051344000579","174011545737251",26.42,47.50,0,332.43,419.90,216.3,206.8,1.008,1388090.8,1388090.8,8184,0,0,0,L,1122011218,1,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297307,666906.00
07/16/2019 13:15,2,8.297,ACTIVE,219.16,363.39,60.022,1563297306,"201051344001025","174011545737251",26.72,49.00,0,329.13,417.79,224.5,214.7,0.999,1372984.4,1372984.4,8179,0,0,0,L,1122011218,1,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297308,666907.00
07/16/2019 13:15,2,8.041,ACTIVE,219.16,364.59,60.012,1563297306,"201051344001093","174011545737251",27.15,44.30,0,330.33,417.79,220.9,211.3,1.012,1355001.5,1355001.5,8197,0,0,0,L,1122011218,1,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297309,666908.00
07/16/2019 13:15,2,7.855,ACTIVE,221.42,366.40,60.022,1563297306,"201051344000458","174011545737251",27.04,45.00,0,331.83,419.60,215.1,205.7,0.990,1368919.0,1368919.0,8170,0,0,0,L,1122011218,1,125.40,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297310,666909.00
07/16/2019 13:15,2,8.199,ACTIVE,217.58,362.49,60.028,1563297306,"201051344000890","174011545737251",26.16,51.30,0,329.13,415.09,217.1,207.6,0.999,1370201.8,1370201.8,8182,0,0,0,L,1122011218,1,125.17,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297311,666910.00
07/16/2019 13:15,2,7.705,ACTIVE,221.19,360.69,60.054,1563297306,"201051344000988","174011545737251",17.89,40.40,0,318.00,396.45,139.8,133.0,0.654,1041895.9,1041895.9,8181,0,0,0,L,1122011218,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297312,666911.00
07/16/2019 13:15,2,8.061,ACTIVE,219.16,364.29,60.028,1563297306,"201051344000582","174011545737251",26.58,43.80,0,330.03,417.79,216.8,207.3,1.012,1347516.4,1347516.4,8173,0,0,0,L,1122011218,1,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297313,666912.00
07/16/2019 13:15,2,8.047,ACTIVE,219.61,366.40,60.028,1563297306,"201051344000868","174011545737251",26.80,40.20,0,330.93,418.09,218.3,208.8,0.955,1355475.2,1355475.2,8174,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297314,666913.00
07/16/2019 13:15,2,7.801,ACTIVE,220.97,367.60,60.038,1563297306,"201051344000576","174011545737251",27.23,42.00,0,332.73,420.80,215.1,205.7,0.994,1371782.8,1371782.8,8194,0,0,0,L,1122011218,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297314,666914.00
07/16/2019 13:15,2,7.939,ACTIVE,221.19,367.00,60.022,1563297306,"201051344001158","174011545737251",26.60,45.80,0,332.13,419.00,214.0,204.6,0.972,1349152.7,1349152.7,8173,0,0,0,L,1122011218,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297315,666915.00
07/16/2019 13:15,2,8.031,ACTIVE,218.93,362.49,60.017,1563297306,"201051344000917","174011545737251",26.76,49.50,0,328.52,418.09,217.7,208.1,1.012,1364627.4,1364627.4,8195,0,0,0,L,1122011218,1,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297316,666916.00
07/16/2019 13:15,2,7.604,ACTIVE,218.03,353.77,60.012,1563297306,"201051344000417","174011545737251",17.87,51.30,0,316.80,388.94,137.7,131.0,0.628,1079766.2,1079766.2,8199,0,0,0,L,1122011218,1,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297317,666917.00
07/16/2019 13:15,2,8.090,ACTIVE,217.58,363.39,60.022,1563297306,"201051344000685","174011545737251",26.36,45.80,0,329.73,414.79,215.8,206.4,1.030,1370714.9,1370714.9,8182,0,0,0,L,1122011218,1,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297318,666918.00
07/16/2019 13:15,2,8.018,ACTIVE,219.39,362.19,59.969,1563297306,"201051344000651","174011545737251",27.08,46.80,0,330.93,416.89,219.8,210.2,0.981,1364936.0,1364936.0,8179,0,0,0,L,1122011218,1,126.07,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297319,666919.00
07/16/2019 13:15,2,7.801,ACTIVE,218.93,363.99,60.017,1563297306,"201051344000594","174011545737251",27.12,52.50,0,325.82,417.19,214.1,204.7,0.990,1375105.0,1375105.0,8179,0,0,0,L,1122011218,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297320,666920.00
07/16/2019 13:15,2,7.977,ACTIVE,221.42,367.30,60.012,1563297306,"201051344000469","174011545737251",27.14,39.50,0,331.83,421.70,219.0,209.4,1.016,1355231.9,1355231.9,8186,0,0,0,L,1122011218,1,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297321,666921.00
07/16/2019 13:15,2,8.182,ACTIVE,219.39,364.29,60.001,1563297306,"201051344000585","174011545737251",26.98,45.30,0,330.03,418.39,223.6,213.9,1.043,1380253.8,1380253.8,8175,0,0,0,L,1122011218,1,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297322,666922.00
07/16/2019 13:15,2,7.908,ACTIVE,221.64,367.30,60.022,1563297306,"201051344000853","174011545737251",26.92,44.30,0,334.24,420.80,215.6,206.1,0.990,1378054.7,1378054.7,8184,0,0,0,L,1122011218,1,125.85,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297323,666923.00
07/16/2019 13:15,2,7.924,ACTIVE,217.80,361.29,60.006,1563297306,"201051344001145","174011545737251",26.68,44.80,0,329.73,415.69,214.0,204.7,0.981,1379462.4,1379462.4,8201,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297324,666924.00
07/16/2019 13:15,2,7.916,ACTIVE,218.48,362.79,60.017,1563297306,"201051344000438","174011545737251",26.60,48.80,0,329.13,417.49,213.2,203.9,0.990,1372925.0,1372925.0,8176,0,0,0,L,1122011218,1,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297325,666925.00
07/16/2019 13:15,2,8.059,ACTIVE,218.71,361.89,60.012,1563297306,"201051344001135","174011545737251",26.56,47.30,0,328.82,416.89,216.7,207.2,0.968,1360393.1,1360393.1,8173,0,0,0,L,1122011218,1,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297326,666926.00
07/16/2019 13:15,2,7.738,ACTIVE,221.19,366.70,60.012,1563297306,"201051344000983","174011545737251",27.33,43.00,0,332.43,419.90,214.0,204.6,0.990,1376220.8,1376220.8,8178,0,0,0,L,1122011218,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297327,666927.00
07/16/2019 13:15,2,8.086,ACTIVE,219.16,363.39,60.012,1563297306,"201051344001203","174011545737251",26.84,48.80,0,330.63,418.70,219.7,210.1,1.030,1368433.7,1368433.7,8192,0,0,0,L,1122011218,1,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297327,666928.00
07/16/2019 13:15,2,7.957,ACTIVE,217.13,361.29,59.959,1563297306,"201051344001230","174011545737251",26.70,46.60,0,328.22,414.79,215.0,205.6,1.012,1363151.0,1363151.0,8208,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297328,666929.00
07/16/2019 13:15,2,8.004,ACTIVE,217.58,361.29,60.006,1563297306,"201051344000646","174011545737251",26.68,48.50,0,327.62,416.89,216.2,206.7,1.008,1357076.9,1357076.9,8193,0,0,0,L,1122011218,1,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297329,666930.00
07/16/2019 13:15,2,7.910,ACTIVE,219.61,362.79,60.001,1563297306,"201051344000867","174011545737251",26.78,49.00,0,331.23,416.59,214.5,205.1,0.950,1353425.6,1353425.6,8183,0,0,0,L,1122011218,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297330,666931.00
07/16/2019 13:15,2,7.922,ACTIVE,219.84,363.09,59.969,1563297306,"201051344000633","174011545737251",26.44,48.50,0,331.53,417.19,212.1,202.7,0.999,1350324.8,1350324.8,8191,0,0,0,L,1122011218,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297331,666932.00
07/16/2019 13:15,2,7.961,ACTIVE,217.80,361.29,60.043,1563297306,"201051344000955","174011545737251",26.92,48.30,0,322.81,417.79,216.9,207.4,1.016,1377765.9,1377765.9,8188,0,0,0,L,1122011218,1,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297332,666933.00
