ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 13:15,2,7.826,ACTIVE,220.52,367.00,59.964,1563297306,"201051344000648","174011545737251",26.58,43.40,0,332.73,417.79,210.6,201.3,0.977,1364110.4,1364110.4,8175,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297333,666934.00
07/16/2019 13:15,2,7.768,ACTIVE,220.97,366.70,60.028,1563297306,"201051344000645","174011545737251",27.12,42.50,0,333.03,417.19,213.2,203.8,0.963,1369755.8,1369755.8,8179,0,0,0,L,1122011218,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297334,666935.00
07/16/2019 13:15,2,7.887,ACTIVE,220.74,365.80,60.017,1563297306,"201051344000569","174011545737251",27.14,42.00,0,331.83,420.20,216.8,207.3,0.977,1386782.0,1386782.0,8181,0,0,0,L,1122011218,1,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297335,666936.00
07/16/2019 13:15,2,7.941,ACTIVE,220.74,372.71,60.022,1563297306,"179051228000119","174011545737251",27.25,46.00,0,334.54,422.30,219.2,209.7,1.052,172914.5,172914.5,8258,0,0,0,L,46974696,1,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563297336,666937.00
07/16/2019 13:30,2,8.170,ACTIVE,221.19,367.00,59.990,1563298204,"201051344000579","174011545737251",26.02,47.80,0,336.34,419.00,215.0,205.6,1.008,1388142.5,1388142.5,8185,0,0,0,L,1122011218,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298205,666938.00
07/16/2019 13:30,2,8.346,ACTIVE,219.39,368.20,60.006,1563298204,"201051344001025","174011545737251",26.50,50.80,0,334.84,419.00,223.8,214.1,1.003,1373037.9,1373037.9,8180,0,0,0,L,1122011218,1,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298206,666939.00
07/16/2019 13:30,2,8.086,ACTIVE,219.61,367.00,59.975,1563298204,"201051344001093","174011545737251",26.82,45.80,0,334.54,419.30,219.7,210.1,0.999,1355054.1,1355054.1,8198,0,0,0,L,1122011218,1,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298207,666940.00
07/16/2019 13:30,2,7.836,ACTIVE,221.42,369.40,60.001,1563298204,"201051344000458","174011545737251",27.12,45.80,0,336.94,419.30,215.1,205.7,0.999,1368970.5,1368970.5,8171,0,0,0,L,1122011218,1,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298208,666941.00
07/16/2019 13:30,2,8.123,ACTIVE,218.03,365.19,60.001,1563298204,"201051344000890","174011545737251",26.34,52.00,0,329.13,415.69,216.6,207.2,0.999,1370253.6,1370253.6,8183,0,0,0,L,1122011218,1,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298209,666942.00
07/16/2019 13:30,2,7.660,ACTIVE,221.19,362.79,60.054,1563298204,"201051344000988","174011545737251",17.91,40.60,0,341.45,396.15,139.1,132.3,0.645,1041929.1,1041929.1,8182,0,0,0,L,1122011218,1,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298210,666943.00
07/16/2019 13:30,2,8.154,ACTIVE,219.39,367.60,60.017,1563298204,"201051344000582","174011545737251",26.24,45.50,0,334.24,420.20,216.8,207.3,0.999,1347568.2,1347568.2,8174,0,0,0,L,1122011218,1,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298211,666944.00
07/16/2019 13:30,2,8.076,ACTIVE,219.61,364.89,60.012,1563298204,"201051344000868","174011545737251",26.84,41.50,0,334.54,419.00,219.5,209.9,0.977,1355527.7,1355527.7,8175,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298212,666945.00
07/16/2019 13:30,2,7.783,ACTIVE,220.97,369.10,60.012,1563298204,"201051344000576","174011545737251",27.37,42.80,0,336.04,419.90,215.8,206.3,0.990,1371834.6,1371834.6,8195,0,0,0,L,1122011218,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298213,666946.00
07/16/2019 13:30,2,7.996,ACTIVE,221.19,367.90,60.043,1563298204,"201051344001158","174011545737251",26.42,46.20,0,336.04,418.39,213.9,204.6,0.977,1349203.9,1349203.9,8174,0,0,0,L,1122011218,1,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298214,666947.00
07/16/2019 13:30,2,8.189,ACTIVE,219.16,364.89,60.006,1563298204,"201051344000917","174011545737251",26.26,51.00,0,327.32,418.09,217.7,208.2,0.977,1364679.5,1364679.5,8196,0,0,0,L,1122011218,1,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298214,666948.00
07/16/2019 13:30,2,7.496,ACTIVE,218.26,358.28,60.006,1563298204,"201051344000417","174011545737251",17.89,52.80,0,333.33,389.84,136.0,129.3,0.632,1079798.7,1079798.7,8200,0,0,0,L,1122011218,1,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298215,666949.00
07/16/2019 13:30,2,8.123,ACTIVE,218.03,365.49,60.017,1563298204,"201051344000685","174011545737251",26.28,46.80,0,330.93,414.49,216.0,206.6,1.012,1370766.6,1370766.6,8183,0,0,0,L,1122011218,1,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298216,666950.00
07/16/2019 13:30,2,8.242,ACTIVE,220.06,365.80,60.001,1563298204,"201051344000651","174011545737251",26.38,48.80,0,335.44,418.70,220.3,210.7,0.990,1364988.6,1364988.6,8180,0,0,0,L,1122011218,1,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298217,666951.00
07/16/2019 13:30,2,8.039,ACTIVE,219.16,366.70,60.006,1563298204,"201051344000594","174011545737251",26.42,53.50,0,333.63,415.39,214.9,205.5,0.990,1375156.4,1375156.4,8180,0,0,0,L,1122011218,1,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298218,666952.00
07/16/2019 13:30,2,8.037,ACTIVE,221.42,369.10,60.017,1563298204,"201051344000469","174011545737251",27.04,40.00,0,335.74,421.10,220.2,210.7,1.030,1355284.6,1355284.6,8187,0,0,0,L,1122011218,1,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298219,666953.00
07/16/2019 13:30,2,8.271,ACTIVE,219.61,367.00,60.017,1563298204,"201051344000585","174011545737251",26.88,46.40,0,335.14,419.90,224.9,215.2,1.074,1380307.5,1380307.5,8176,0,0,0,L,1122011218,1,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298220,666954.00
07/16/2019 13:30,2,8.117,ACTIVE,221.64,369.10,60.012,1563298204,"201051344000853","174011545737251",26.64,44.80,0,342.05,419.90,218.9,209.4,1.003,1378107.2,1378107.2,8185,0,0,0,L,1122011218,1,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298221,666955.00
07/16/2019 13:30,2,8.148,ACTIVE,218.03,363.99,60.022,1563298204,"201051344001145","174011545737251",26.34,45.50,0,331.23,415.39,217.3,207.8,0.986,1379514.3,1379514.3,8202,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298222,666956.00
07/16/2019 13:30,2,8.162,ACTIVE,218.93,367.90,60.017,1563298204,"201051344000438","174011545737251",26.16,49.30,0,335.14,418.39,216.3,206.9,0.990,1372976.7,1372976.7,8177,0,0,0,L,1122011218,1,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298223,666957.00
07/16/2019 13:30,2,8.141,ACTIVE,219.39,366.10,59.996,1563298204,"201051344001135","174011545737251",26.68,49.30,0,332.43,417.79,220.0,210.4,0.972,1360445.8,1360445.8,8174,0,0,0,L,1122011218,1,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298224,666958.00
07/16/2019 13:30,2,8.025,ACTIVE,221.42,367.90,60.012,1563298204,"201051344000983","174011545737251",26.86,44.00,0,334.84,419.30,218.3,208.8,1.008,1376273.0,1376273.0,8179,0,0,0,L,1122011218,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298225,666959.00
07/16/2019 13:30,2,8.240,ACTIVE,219.61,366.70,59.980,1563298204,"201051344001203","174011545737251",26.72,50.00,0,333.63,419.90,222.8,213.1,1.039,1368487.0,1368487.0,8193,0,0,0,L,1122011218,1,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298226,666960.00
07/16/2019 13:30,2,8.135,ACTIVE,217.80,365.19,60.022,1563298204,"201051344001230","174011545737251",26.50,47.80,0,330.03,414.79,218.4,208.9,1.030,1363203.2,1363203.2,8209,0,0,0,L,1122011218,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298227,666961.00
07/16/2019 13:30,2,8.174,ACTIVE,218.26,367.30,59.996,1563298204,"201051344000646","174011545737251",26.46,50.40,0,330.63,415.99,219.0,209.4,1.021,1357129.3,1357129.3,8194,0,0,0,L,1122011218,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298228,666962.00
07/16/2019 13:30,2,8.051,ACTIVE,220.06,366.40,60.022,1563298204,"201051344000867","174011545737251",26.62,50.00,0,335.14,416.59,217.2,207.8,0.981,1353477.6,1353477.6,8184,0,0,0,L,1122011218,1,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298229,666963.00
07/16/2019 13:30,2,8.047,ACTIVE,219.84,365.49,60.028,1563298204,"201051344000633","174011545737251",26.34,49.30,0,334.84,418.09,214.6,205.2,1.008,1350376.1,1350376.1,8192,0,0,0,L,1122011218,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298230,666964.00
07/16/2019 13:30,2,8.096,ACTIVE,218.26,366.10,60.028,1563298204,"201051344000955","174011545737251",26.62,51.30,0,330.93,415.09,218.1,208.6,1.016,1377818.2,1377818.2,8189,0,0,0,L,1122011218,1,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298231,666965.00
07/16/2019 13:30,2,7.916,ACTIVE,220.74,367.00,60.028,1563298204,"201051344000648","174011545737251",26.56,43.40,0,335.44,418.39,212.8,203.4,0.986,1364161.3,1364161.3,8176,0,0,0,L,1122011218,1,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298232,666966.00
07/16/2019 13:30,2,7.941,ACTIVE,220.97,367.60,60.022,1563298204,"201051344000645","174011545737251",26.78,43.60,0,336.64,418.70,215.3,205.9,0.968,1369807.4,1369807.4,8180,0,0,0,L,1122011218,1,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298232,666967.00
07/16/2019 13:30,2,7.971,ACTIVE,221.19,369.40,60.054,1563298204,"201051344000569","174011545737251",27.06,43.20,0,335.44,419.60,218.3,208.7,1.008,1386834.4,1386834.4,8182,0,0,0,L,1122011218,1,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298233,666968.00
07/16/2019 13:30,2,7.994,ACTIVE,220.97,376.92,60.022,1563298204,"179051228000119","174011545737251",27.27,47.30,0,339.95,422.00,220.9,211.3,1.043,172967.4,172967.4,8259,0,0,0,L,46974696,1,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563298234,666969.00
07/16/2019 13:45,2,6.758,ALERT,219.84,360.99,60.006,1563299104,"201051344000579","174011545737251",26.72,49.50,0,309.29,418.70,182.8,174.5,0.853,1388191.3,1388191.3,8186,0,0,0,L,1122011218,1,124.72,124.72,0002,43,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299106,666970.00
07/16/2019 13:45,2,7.037,ACTIVE,218.48,360.99,60.001,1563299104,"201051344001025","174011545737251",26.36,50.80,0,334.84,414.79,187.7,179.3,0.849,1373088.9,1373088.9,8181,0,0,0,L,1122011218,1,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299107,666971.00
07/16/2019 13:45,2,6.770,ACTIVE,218.48,363.69,60.006,1563299104,"201051344001093","174011545737251",26.78,46.00,0,334.84,413.89,183.4,175.1,0.835,1355104.1,1355104.1,8199,0,0,0,L,1122011218,1,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299108,666972.00
07/16/2019 13:45,2,6.645,ACTIVE,219.61,363.39,59.975,1563299104,"201051344000458","174011545737251",26.52,46.60,0,333.03,425.61,178.5,170.3,0.840,1369019.4,1369019.4,8172,0,0,0,L,1122011218,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299109,666973.00
07/16/2019 13:45,2,6.754,ACTIVE,216.90,360.08,60.038,1563299104,"201051344000890","174011545737251",26.46,51.80,0,336.94,414.79,180.9,172.7,0.840,1370303.0,1370303.0,8184,0,0,0,L,1122011218,1,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299110,666974.00
07/16/2019 13:45,2,6.352,ACTIVE,219.84,357.08,59.990,1563299104,"201051344000988","174011545737251",17.91,42.00,0,338.44,394.65,115.2,109.3,0.544,1041960.4,1041960.4,8183,0,0,0,L,1122011218,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299111,666975.00
07/16/2019 13:45,2,6.758,ACTIVE,218.48,362.19,60.006,1563299104,"201051344000582","174011545737251",26.48,45.00,0,334.54,414.19,181.1,172.9,0.849,1347617.6,1347617.6,8175,0,0,0,L,1122011218,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299112,666976.00
07/16/2019 13:45,2,6.836,ACTIVE,218.48,362.49,60.028,1563299104,"201051344000868","174011545737251",26.64,42.30,0,335.44,414.79,184.4,176.0,0.835,1355577.5,1355577.5,8176,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299113,666977.00
07/16/2019 13:45,2,6.676,ACTIVE,219.84,363.39,60.017,1563299104,"201051344000576","174011545737251",26.90,43.40,0,336.34,419.00,181.8,173.5,0.853,1371883.6,1371883.6,8196,0,0,0,L,1122011218,1,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299114,666978.00
07/16/2019 13:45,2,6.742,ACTIVE,219.61,365.49,60.017,1563299104,"201051344001158","174011545737251",26.36,46.80,0,336.34,417.19,180.1,171.9,0.835,1349252.5,1349252.5,8175,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299115,666979.00
07/16/2019 13:45,2,6.793,ACTIVE,218.26,361.29,60.012,1563299104,"201051344000917","174011545737251",26.52,50.60,0,327.92,417.19,182.2,174.0,0.849,1364729.1,1364729.1,8197,0,0,0,L,1122011218,1,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299116,666980.00
07/16/2019 13:45,2,6.230,ACTIVE,217.13,353.47,60.022,1563299104,"201051344000417","174011545737251",17.91,52.50,0,337.54,389.54,113.0,107.1,0.526,1079829.6,1079829.6,8201,0,0,0,L,1122011218,1,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299117,666981.00
07/16/2019 13:45,2,6.457,ACTIVE,216.90,360.38,60.065,1563299104,"201051344000685","174011545737251",26.70,48.00,0,336.04,414.19,174.5,166.5,0.844,1370815.8,1370815.8,8184,0,0,0,L,1122011218,1,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299117,666982.00
07/16/2019 13:45,2,6.646,ACTIVE,218.48,360.08,59.990,1563299104,"201051344000651","174011545737251",26.50,49.00,0,335.44,414.19,178.4,170.3,0.804,1365038.7,1365038.7,8181,0,0,0,L,1122011218,1,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299118,666983.00
07/16/2019 13:45,2,6.633,ACTIVE,217.80,361.29,60.022,1563299104,"201051344000594","174011545737251",26.94,53.80,0,332.73,416.29,180.9,172.7,0.849,1375205.2,1375205.2,8181,0,0,0,L,1122011218,1,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299119,666984.00
07/16/2019 13:45,2,6.846,ACTIVE,220.29,366.40,60.022,1563299104,"201051344000469","174011545737251",27.33,40.80,0,318.91,422.00,189.5,181.0,0.888,1355334.4,1355334.4,8188,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299120,666985.00
07/16/2019 13:45,2,7.162,ACTIVE,218.93,363.69,60.012,1563299104,"201051344000585","174011545737251",27.14,46.80,0,334.84,413.89,197.0,188.2,0.915,1380358.8,1380358.8,8177,0,0,0,L,1122011218,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299121,666986.00
07/16/2019 13:45,2,6.943,ACTIVE,220.52,365.19,60.012,1563299104,"201051344000853","174011545737251",26.92,46.00,0,339.34,419.00,189.2,180.7,0.879,1378156.7,1378156.7,8186,0,0,0,L,1122011218,1,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299122,666987.00
07/16/2019 13:45,2,7.031,ACTIVE,217.35,361.59,60.070,1563299104,"201051344001145","174011545737251",26.56,46.00,0,335.74,413.89,189.1,180.5,0.866,1379563.7,1379563.7,8203,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299123,666988.00
07/16/2019 13:45,2,6.984,ACTIVE,218.03,363.09,60.022,1563299104,"201051344000438","174011545737251",26.60,49.50,0,335.14,413.89,188.1,179.6,0.871,1373026.0,1373026.0,8178,0,0,0,L,1122011218,1,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299124,666989.00
07/16/2019 13:45,2,7.066,ACTIVE,218.26,361.59,60.017,1563299104,"201051344001135","174011545737251",26.64,50.00,0,334.24,413.29,190.4,181.9,0.844,1360495.8,1360495.8,8175,0,0,0,L,1122011218,1,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299125,666990.00
07/16/2019 13:45,2,6.998,ACTIVE,220.29,365.80,60.017,1563299104,"201051344000983","174011545737251",26.74,44.50,0,336.04,419.30,189.6,181.1,0.884,1376322.3,1376322.3,8180,0,0,0,L,1122011218,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299126,666991.00
07/16/2019 13:45,2,7.166,ACTIVE,218.93,360.69,60.012,1563299104,"201051344001203","174011545737251",27.02,49.80,0,332.73,414.79,195.9,187.2,0.924,1368537.5,1368537.5,8194,0,0,0,L,1122011218,1,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299127,666992.00
07/16/2019 13:45,2,7.137,ACTIVE,217.13,360.69,59.969,1563299104,"201051344001230","174011545737251",26.48,48.30,0,333.93,414.19,191.5,182.9,0.902,1363252.7,1363252.7,8210,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299128,666993.00
07/16/2019 13:45,2,7.037,ACTIVE,217.35,362.79,60.033,1563299104,"201051344000646","174011545737251",26.76,50.80,0,335.74,414.49,190.8,182.2,0.893,1357179.1,1357179.1,8195,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299129,666994.00
07/16/2019 13:45,2,6.771,ACTIVE,218.71,361.89,60.017,1563299104,"201051344000867","174011545737251",26.82,50.60,0,335.14,412.08,183.8,175.5,0.809,1353526.7,1353526.7,8185,0,0,0,L,1122011218,1,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299130,666995.00
07/16/2019 13:45,2,6.621,ACTIVE,218.71,363.39,59.985,1563299104,"201051344000633","174011545737251",26.86,49.30,0,332.73,412.38,179.9,171.7,0.822,1350424.7,1350424.7,8193,0,0,0,L,1122011218,1,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299130,666996.00
07/16/2019 13:45,2,6.717,ACTIVE,217.35,360.99,59.975,1563299104,"201051344000955","174011545737251",26.86,50.60,0,337.24,414.19,182.6,174.4,0.866,1377867.8,1377867.8,8190,0,0,0,L,1122011218,1,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299131,666997.00
07/16/2019 13:45,2,6.350,ACTIVE,219.16,359.78,60.017,1563299104,"201051344000648","174011545737251",26.92,44.00,0,336.34,416.89,172.9,165.0,0.813,1364209.4,1364209.4,8177,0,0,0,L,1122011218,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299132,666998.00
07/16/2019 13:45,2,6.545,ACTIVE,219.61,362.49,60.028,1563299104,"201051344000645","174011545737251",26.34,44.30,0,336.64,416.89,174.4,166.5,0.787,1369856.0,1369856.0,8181,0,0,0,L,1122011218,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299133,666999.00
07/16/2019 13:45,2,6.592,ACTIVE,219.61,363.69,60.022,1563299104,"201051344000569","174011545737251",26.86,43.60,0,335.14,417.79,179.2,171.0,0.835,1386883.7,1386883.7,8183,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299134,667000.00
07/16/2019 13:45,2,6.660,ACTIVE,219.61,369.40,60.017,1563299104,"179051228000119","174011545737251",27.00,47.80,0,340.55,419.60,182.1,173.9,0.866,173017.3,173017.3,8260,0,0,0,L,46974696,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563299135,667001.00
07/16/2019 14:00,2,7.873,ACTIVE,220.74,368.80,60.022,1563300004,"201051344000579","174011545737251",26.22,49.50,0,329.73,429.52,209.0,199.8,0.981,1388238.2,1388238.2,8188,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300005,667002.00
07/16/2019 14:00,2,8.014,ACTIVE,219.16,366.10,60.028,1563300004,"201051344001025","174011545737251",26.86,51.50,0,334.54,420.80,217.8,208.3,0.959,1373137.7,1373137.7,8182,0,0,0,L,1122011218,1,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300006,667003.00
07/16/2019 14:00,2,7.828,ACTIVE,219.39,366.70,60.022,1563300004,"201051344001093","174011545737251",26.76,45.80,0,334.84,425.01,212.1,202.8,0.977,1355151.8,1355151.8,8200,0,0,0,L,1122011218,1,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300007,667004.00
07/16/2019 14:00,2,7.561,ACTIVE,220.74,366.70,60.028,1563300004,"201051344000458","174011545737251",27.17,46.20,0,337.54,424.11,207.9,198.8,0.963,1369065.9,1369065.9,8173,0,0,0,L,1122011218,1,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300008,667005.00
07/16/2019 14:00,2,7.900,ACTIVE,217.80,363.99,60.017,1563300004,"201051344000890","174011545737251",26.32,52.50,0,334.24,420.20,210.7,201.4,0.968,1370350.3,1370350.3,8185,0,0,0,L,1122011218,1,124.94,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300009,667006.00
07/16/2019 14:00,2,7.451,ACTIVE,220.74,360.69,60.028,1563300004,"201051344000988","174011545737251",17.89,41.80,0,318.91,399.46,134.8,128.2,0.632,1041990.5,1041990.5,8184,0,0,0,L,1122011218,1,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300010,667007.00
07/16/2019 14:00,2,7.779,ACTIVE,219.39,366.70,60.017,1563300004,"201051344000582","174011545737251",26.72,45.50,0,334.54,423.81,210.5,201.3,0.972,1347664.9,1347664.9,8176,0,0,0,L,1122011218,1,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300011,667008.00
07/16/2019 14:00,2,7.844,ACTIVE,219.16,367.30,60.017,1563300004,"201051344000868","174011545737251",26.88,42.30,0,334.84,424.41,213.4,204.1,0.968,1355625.1,1355625.1,8177,0,0,0,L,1122011218,1,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300012,667009.00
07/16/2019 14:00,2,7.652,ALERT,220.74,368.20,59.985,1563300004,"201051344000576","174011545737251",27.19,43.80,0,296.66,425.01,210.5,201.2,0.981,1371930.1,1371930.1,8197,0,0,0,L,1122011218,1,125.17,125.40,0002,39,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300013,667010.00
07/16/2019 14:00,2,7.844,ACTIVE,220.74,368.20,60.017,1563300004,"201051344001158","174011545737251",26.38,47.00,0,333.63,423.20,209.6,200.4,0.963,1349299.0,1349299.0,8176,0,0,0,L,1122011218,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300014,667011.00
07/16/2019 14:00,2,7.881,ACTIVE,219.16,364.29,60.012,1563300004,"201051344000917","174011545737251",26.88,51.00,0,329.13,423.20,214.3,205.0,0.994,1364776.8,1364776.8,8198,0,0,0,L,1122011218,1,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300015,667012.00
07/16/2019 14:00,2,7.422,ACTIVE,218.26,356.78,60.012,1563300004,"201051344000417","174011545737251",17.89,52.50,0,317.10,393.15,134.5,127.9,0.623,1079859.5,1079859.5,8202,0,0,0,L,1122011218,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300016,667013.00
07/16/2019 14:00,2,7.951,ACTIVE,217.80,365.80,59.996,1563300004,"201051344000685","174011545737251",26.50,48.00,0,335.44,420.20,213.3,204.0,1.034,1370863.3,1370863.3,8185,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300017,667014.00
07/16/2019 14:00,2,7.990,ACTIVE,220.06,368.20,60.028,1563300004,"201051344000651","174011545737251",26.60,49.00,0,336.04,423.81,215.3,205.8,0.959,1365086.9,1365086.9,8182,0,0,0,L,1122011218,1,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300018,667015.00
07/16/2019 14:00,2,7.742,ACTIVE,218.71,367.00,60.017,1563300004,"201051344000594","174011545737251",26.72,53.50,0,332.73,419.30,209.2,200.0,0.986,1375252.1,1375252.1,8182,0,0,0,L,1122011218,1,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300019,667016.00
07/16/2019 14:00,2,7.766,ACTIVE,221.19,370.90,60.022,1563300004,"201051344000469","174011545737251",27.14,40.40,0,336.04,425.91,213.3,204.0,1.003,1355382.2,1355382.2,8189,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300020,667017.00
07/16/2019 14:00,2,8.076,ACTIVE,219.39,365.19,60.006,1563300004,"201051344000585","174011545737251",26.90,46.40,0,334.84,425.01,219.9,210.3,1.021,1380408.2,1380408.2,8178,0,0,0,L,1122011218,1,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300021,667018.00
07/16/2019 14:00,2,7.873,ALERT,221.19,368.50,60.022,1563300004,"201051344000853","174011545737251",26.78,45.80,0,300.27,423.81,213.5,204.2,0.955,1378204.0,1378204.0,8187,0,0,0,L,1122011218,1,125.62,125.85,0002,42,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300023,667019.00
07/16/2019 14:00,2,7.900,ACTIVE,218.26,366.10,60.006,1563300004,"201051344001145","174011545737251",26.74,46.40,0,334.54,420.20,213.9,204.6,0.972,1379611.3,1379611.3,8204,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300024,667020.00
07/16/2019 14:00,2,7.891,ACTIVE,219.16,365.19,60.012,1563300004,"201051344000438","174011545737251",26.66,49.00,0,334.84,420.20,212.8,203.5,0.990,1373073.5,1373073.5,8179,0,0,0,L,1122011218,1,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300025,667021.00
07/16/2019 14:00,2,8.029,ACTIVE,219.16,364.89,60.022,1563300004,"201051344001135","174011545737251",26.64,49.30,0,334.54,419.00,216.5,207.0,0.968,1360544.1,1360544.1,8176,0,0,0,L,1122011218,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300026,667022.00
07/16/2019 14:00,2,7.770,ACTIVE,220.97,367.00,60.017,1563300004,"201051344000983","174011545737251",27.21,44.80,0,336.64,425.61,214.1,204.7,0.990,1376369.7,1376369.7,8181,0,0,0,L,1122011218,1,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300026,667023.00
07/16/2019 14:00,2,8.070,ACTIVE,219.84,366.70,59.953,1563300004,"201051344001203","174011545737251",26.88,49.80,0,333.93,425.01,219.7,210.2,1.016,1368586.4,1368586.4,8195,0,0,0,L,1122011218,1,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300027,667024.00
07/16/2019 14:00,2,7.982,ACTIVE,217.80,364.29,60.006,1563300004,"201051344001230","174011545737251",26.68,48.50,0,333.33,421.10,215.4,206.0,1.012,1363300.5,1363300.5,8211,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300028,667025.00
07/16/2019 14:00,2,8.111,ACTIVE,218.26,367.00,60.028,1563300004,"201051344000646","174011545737251",26.34,50.40,0,333.63,420.80,216.5,207.0,1.012,1357227.3,1357227.3,8196,0,0,0,L,1122011218,1,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300029,667026.00
07/16/2019 14:00,2,7.873,ACTIVE,219.61,366.40,59.996,1563300004,"201051344000867","174011545737251",26.56,50.20,0,330.93,422.60,211.8,202.5,0.946,1353574.2,1353574.2,8186,0,0,0,L,1122011218,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300030,667027.00
07/16/2019 14:00,2,7.770,ACTIVE,219.61,366.70,60.028,1563300004,"201051344000633","174011545737251",26.52,49.80,0,335.74,423.50,208.6,199.4,0.972,1350471.6,1350471.6,8194,0,0,0,L,1122011218,1,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300031,667028.00
07/16/2019 14:00,2,7.992,ACTIVE,218.03,363.99,60.017,1563300004,"201051344000955","174011545737251",26.34,50.60,0,332.13,422.30,213.2,203.8,1.016,1377915.8,1377915.8,8191,0,0,0,L,1122011218,1,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300032,667029.00
07/16/2019 14:00,2,7.680,ACTIVE,220.06,366.70,59.980,1563300004,"201051344000648","174011545737251",26.42,44.50,0,336.04,423.81,205.4,196.4,0.955,1364255.6,1364255.6,8178,0,0,0,L,1122011218,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300033,667030.00
07/16/2019 14:00,2,7.773,ALERT,220.52,366.40,60.038,1563300004,"201051344000645","174011545737251",26.34,44.00,0,305.98,423.81,207.3,198.2,0.932,1369902.7,1369902.7,8182,0,0,0,L,1122011218,1,125.17,125.62,0002,40,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300035,667031.00
07/16/2019 14:00,2,7.650,ALERT,220.52,367.30,60.012,1563300004,"201051344000569","174011545737251",27.25,43.20,0,285.24,425.61,211.1,201.8,0.977,1386931.3,1386931.3,8184,0,0,0,L,1122011218,1,124.49,125.85,0002,38,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300037,667032.00
07/16/2019 14:00,2,7.715,ACTIVE,220.29,374.21,59.985,1563300004,"179051228000119","174011545737251",27.33,48.00,0,339.04,425.01,213.2,203.9,1.025,173065.5,173065.5,8261,0,0,0,L,46974696,1,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300038,667033.00
07/16/2019 14:15,2,7.930,ACTIVE,221.19,367.90,59.975,1563300904,"201051344000579","174011545737251",26.24,49.50,0,329.13,418.70,210.7,201.4,1.012,1388286.1,1388286.1,8189,0,0,0,L,1122011218,1,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300906,667034.00
07/16/2019 14:15,2,8.219,ACTIVE,219.39,365.80,60.001,1563300904,"201051344001025","174011545737251",26.46,51.00,0,334.84,415.69,220.2,210.6,0.986,1373187.6,1373187.6,8183,0,0,0,L,1122011218,1,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300906,667035.00
07/16/2019 14:15,2,7.902,ACTIVE,219.39,367.60,60.059,1563300904,"201051344001093","174011545737251",26.74,46.60,0,335.44,414.49,214.0,204.7,0.968,1355200.6,1355200.6,8201,0,0,0,L,1122011218,1,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300907,667036.00
07/16/2019 14:15,2,7.531,ACTIVE,220.97,367.60,60.001,1563300904,"201051344000458","174011545737251",27.08,47.00,0,336.94,419.00,206.3,197.2,0.955,1369113.8,1369113.8,8174,0,0,0,L,1122011218,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300908,667037.00
07/16/2019 14:15,2,7.680,ACTIVE,217.80,362.79,59.959,1563300904,"201051344000890","174011545737251",26.54,53.00,0,336.94,415.09,206.4,197.3,0.950,1370398.7,1370398.7,8186,0,0,0,L,1122011218,1,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300909,667038.00
07/16/2019 14:15,2,7.283,ACTIVE,220.74,360.99,60.001,1563300904,"201051344000988","174011545737251",17.89,42.00,0,338.44,395.85,132.1,125.5,0.619,1042021.3,1042021.3,8185,0,0,0,L,1122011218,1,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300910,667039.00
07/16/2019 14:15,2,7.838,ACTIVE,219.16,364.59,59.953,1563300904,"201051344000582","174011545737251",26.24,46.20,0,334.84,415.09,208.2,199.0,0.972,1347713.2,1347713.2,8177,0,0,0,L,1122011218,1,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300911,667040.00
07/16/2019 14:15,2,7.830,ACTIVE,219.39,365.80,60.001,1563300904,"201051344000868","174011545737251",26.96,42.50,0,334.84,414.79,213.7,204.4,0.959,1355673.9,1355673.9,8178,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300912,667041.00
07/16/2019 14:15,2,7.699,ALERT,220.74,368.50,60.006,1563300904,"201051344000576","174011545737251",27.00,43.60,0,294.86,419.30,210.4,201.2,0.972,1371977.9,1371977.9,8199,0,0,0,L,1122011218,1,125.40,125.17,0002,40,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300914,667042.00
07/16/2019 14:15,2,7.709,ACTIVE,220.74,367.60,60.006,1563300904,"201051344001158","174011545737251",26.22,47.30,0,333.93,418.39,204.8,195.7,0.941,1349346.6,1349346.6,8177,0,0,0,L,1122011218,1,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300915,667043.00
07/16/2019 14:15,2,7.730,ACTIVE,218.71,362.79,60.001,1563300904,"201051344000917","174011545737251",26.54,52.50,0,328.52,417.49,207.5,198.4,0.972,1364825.5,1364825.5,8199,0,0,0,L,1122011218,1,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300916,667044.00
07/16/2019 14:15,2,7.104,ACTIVE,217.80,355.58,59.996,1563300904,"201051344000417","174011545737251",17.89,52.30,0,336.64,389.54,128.5,122.1,0.597,1079889.8,1079889.8,8203,0,0,0,L,1122011218,1,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300917,667045.00
07/16/2019 14:15,2,7.729,ACTIVE,217.58,366.10,59.985,1563300904,"201051344000685","174011545737251",26.36,47.80,0,336.94,414.49,206.1,197.0,0.990,1370911.8,1370911.8,8186,0,0,0,L,1122011218,1,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300918,667046.00
07/16/2019 14:15,2,7.914,ACTIVE,219.61,365.19,60.012,1563300904,"201051344000651","174011545737251",26.36,49.30,0,335.44,414.19,211.2,202.0,0.950,1365136.0,1365136.0,8183,0,0,0,L,1122011218,1,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300918,667047.00
07/16/2019 14:15,2,7.791,ACTIVE,218.71,364.59,59.980,1563300904,"201051344000594","174011545737251",26.46,53.80,0,333.63,414.49,208.7,199.5,0.986,1375299.9,1375299.9,8183,0,0,0,L,1122011218,1,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300920,667048.00
07/16/2019 14:15,2,7.871,ACTIVE,221.19,367.90,59.985,1563300904,"201051344000469","174011545737251",27.19,41.00,0,335.44,420.50,216.7,207.2,1.012,1355431.1,1355431.1,8190,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300921,667049.00
07/16/2019 14:15,2,8.342,ACTIVE,219.61,367.30,60.001,1563300904,"201051344000585","174011545737251",26.50,47.50,0,335.14,414.79,223.8,214.1,1.039,1380458.5,1380458.5,8179,0,0,0,L,1122011218,1,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300922,667050.00
07/16/2019 14:15,2,7.934,ACTIVE,221.42,369.40,60.006,1563300904,"201051344000853","174011545737251",27.00,46.60,0,338.74,419.00,216.9,207.4,0.977,1378252.6,1378252.6,8189,0,0,0,L,1122011218,1,126.07,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300922,667051.00
07/16/2019 14:15,2,8.010,ACTIVE,217.80,364.29,59.990,1563300904,"201051344001145","174011545737251",26.48,46.60,0,336.34,415.39,214.7,205.3,0.986,1379659.8,1379659.8,8205,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300923,667052.00
07/16/2019 14:15,2,7.982,ACTIVE,218.71,367.60,60.059,1563300904,"201051344000438","174011545737251",26.18,49.50,0,335.44,415.09,211.6,202.3,0.986,1373121.8,1373121.8,8180,0,0,0,L,1122011218,1,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300924,667053.00
07/16/2019 14:15,2,8.061,ACTIVE,218.93,367.30,60.001,1563300904,"201051344001135","174011545737251",26.30,50.40,0,335.44,413.89,214.6,205.2,0.968,1360593.2,1360593.2,8177,0,0,0,L,1122011218,1,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300925,667054.00
07/16/2019 14:15,2,7.676,ACTIVE,220.97,366.70,59.990,1563300904,"201051344000983","174011545737251",27.14,44.30,0,336.04,419.60,210.8,201.6,0.972,1376418.1,1376418.1,8182,0,0,0,L,1122011218,1,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300926,667055.00
07/16/2019 14:15,2,7.957,ACTIVE,219.16,364.89,60.001,1563300904,"201051344001203","174011545737251",26.62,50.20,0,333.63,415.39,214.3,204.9,1.003,1368636.0,1368636.0,8196,0,0,0,L,1122011218,1,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300927,667056.00
07/16/2019 14:15,2,7.758,ACTIVE,217.35,362.19,60.001,1563300904,"201051344001230","174011545737251",26.64,49.00,0,333.63,415.39,209.4,200.2,0.986,1363349.0,1363349.0,8212,0,0,0,L,1122011218,1,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300928,667057.00
07/16/2019 14:15,2,7.840,ACTIVE,217.58,366.40,59.975,1563300904,"201051344000646","174011545737251",26.34,52.50,0,330.63,415.09,209.1,199.9,0.972,1357276.1,1357276.1,8197,0,0,0,L,1122011218,1,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300929,667058.00
07/16/2019 14:15,2,7.574,ACTIVE,219.39,366.40,59.996,1563300904,"201051344000867","174011545737251",26.88,50.20,0,334.84,413.29,206.1,197.0,0.924,1353622.4,1353622.4,8187,0,0,0,L,1122011218,1,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300930,667059.00
07/16/2019 14:15,2,7.648,ACTIVE,219.39,367.30,60.006,1563300904,"201051344000633","174011545737251",26.40,50.00,0,334.24,415.69,204.4,195.4,0.959,1350519.3,1350519.3,8195,0,0,0,L,1122011218,1,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300931,667060.00
07/16/2019 14:15,2,7.654,ACTIVE,218.03,364.89,59.959,1563300904,"201051344000955","174011545737251",26.84,51.50,0,331.23,416.59,207.9,198.7,0.977,1377964.3,1377964.3,8192,0,0,0,L,1122011218,1,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300932,667061.00
07/16/2019 14:15,2,7.539,ACTIVE,220.29,366.70,59.996,1563300904,"201051344000648","174011545737251",26.70,45.00,0,336.64,417.19,203.9,194.9,0.955,1364302.8,1364302.8,8179,0,0,0,L,1122011218,1,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300933,667062.00
07/16/2019 14:15,2,7.697,ACTIVE,220.74,368.20,60.001,1563300904,"201051344000645","174011545737251",26.56,44.00,0,336.94,417.79,207.1,197.9,0.937,1369950.4,1369950.4,8184,0,0,0,L,1122011218,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300934,667063.00
07/16/2019 14:15,2,7.727,ACTIVE,220.52,367.90,60.006,1563300904,"201051344000569","174011545737251",27.04,43.60,0,335.44,419.30,211.5,202.2,0.977,1386979.7,1386979.7,8186,0,0,0,L,1122011218,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300934,667064.00
07/16/2019 14:15,2,7.740,ALERT,220.52,374.21,59.980,1563300904,"179051228000119","174011545737251",27.12,48.30,0,306.28,419.30,212.5,203.2,1.012,173114.2,173114.2,8262,0,0,0,L,46974696,1,125.17,125.85,0000,42,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563300936,667065.00
07/16/2019 14:30,2,7.619,ACTIVE,220.74,367.60,60.001,1563301804,"201051344000579","174011545737251",26.52,49.00,0,336.34,417.49,204.5,195.5,0.959,1388333.2,1388333.2,8190,0,0,0,L,1122011218,1,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301805,667066.00
07/16/2019 14:30,2,7.881,ACTIVE,218.93,363.69,59.969,1563301804,"201051344001025","174011545737251",26.64,50.80,0,335.44,414.19,212.6,203.3,0.941,1373236.5,1373236.5,8184,0,0,0,L,1122011218,1,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301806,667067.00
07/16/2019 14:30,2,7.545,ACTIVE,219.16,365.19,60.006,1563301804,"201051344001093","174011545737251",27.19,45.80,0,334.54,413.59,207.8,198.7,0.946,1355248.3,1355248.3,8202,0,0,0,L,1122011218,1,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301807,667068.00
07/16/2019 14:30,2,7.547,ACTIVE,220.74,366.70,59.996,1563301804,"201051344000458","174011545737251",26.98,45.50,0,336.94,418.39,206.1,197.0,0.955,1369160.8,1369160.8,8175,0,0,0,L,1122011218,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301808,667069.00
07/16/2019 14:30,2,7.770,ACTIVE,217.58,362.49,59.996,1563301804,"201051344000890","174011545737251",26.50,52.50,0,337.54,414.49,208.4,199.2,0.955,1370446.0,1370446.0,8187,0,0,0,L,1122011218,1,124.72,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301809,667070.00
07/16/2019 14:30,2,7.422,ACTIVE,220.74,360.69,60.001,1563301804,"201051344000988","174011545737251",17.89,41.00,0,338.74,394.65,134.6,128.0,0.619,1042051.7,1042051.7,8186,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301810,667071.00
07/16/2019 14:30,2,7.852,ACTIVE,219.16,367.60,59.985,1563301804,"201051344000582","174011545737251",26.26,46.00,0,334.54,413.89,208.8,199.6,0.963,1347760.5,1347760.5,8178,0,0,0,L,1122011218,1,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301811,667072.00
07/16/2019 14:30,2,7.695,ACTIVE,219.16,365.19,59.990,1563301804,"201051344000868","174011545737251",27.17,41.00,0,335.14,413.29,211.7,202.4,0.955,1355721.7,1355721.7,8179,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301812,667073.00
07/16/2019 14:30,2,7.625,ACTIVE,220.29,367.30,60.006,1563301804,"201051344000576","174011545737251",27.10,43.60,0,336.34,418.70,209.1,199.9,0.959,1372024.9,1372024.9,8201,0,0,0,L,1122011218,1,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301813,667074.00
07/16/2019 14:30,2,7.746,ACTIVE,220.52,366.10,60.001,1563301804,"201051344001158","174011545737251",26.50,46.00,0,336.34,417.79,207.9,198.7,0.955,1349393.3,1349393.3,8178,0,0,0,L,1122011218,1,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301814,667075.00
