ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 14:30,2,7.891,ACTIVE,218.71,362.79,60.054,1563301804,"201051344000917","174011545737251",26.68,52.00,0,329.73,416.59,213.0,203.7,0.981,1364873.1,1364873.1,8200,0,0,0,L,1122011218,1,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301815,667076.00
07/16/2019 14:30,2,7.424,ACTIVE,217.80,356.48,60.017,1563301804,"201051344000417","174011545737251",17.87,51.30,0,338.14,389.84,134.4,127.8,0.623,1079919.6,1079919.6,8204,0,0,0,L,1122011218,1,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301816,667077.00
07/16/2019 14:30,2,7.951,ACTIVE,217.58,364.29,59.980,1563301804,"201051344000685","174011545737251",26.44,47.80,0,336.94,413.29,213.0,203.7,1.021,1370959.3,1370959.3,8187,0,0,0,L,1122011218,1,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301817,667078.00
07/16/2019 14:30,2,8.041,ACTIVE,219.61,367.60,60.006,1563301804,"201051344000651","174011545737251",26.52,48.80,0,335.44,413.29,215.9,206.4,0.968,1365184.0,1365184.0,8184,0,0,0,L,1122011218,1,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301818,667079.00
07/16/2019 14:30,2,7.842,ACTIVE,218.71,365.19,60.006,1563301804,"201051344000594","174011545737251",26.50,53.50,0,335.14,413.59,210.3,201.1,0.977,1375346.7,1375346.7,8184,0,0,0,L,1122011218,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301819,667080.00
07/16/2019 14:30,2,7.812,ACTIVE,220.97,367.90,59.969,1563301804,"201051344000469","174011545737251",27.06,40.40,0,335.44,419.60,214.0,204.7,1.012,1355479.0,1355479.0,8191,0,0,0,L,1122011218,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301820,667081.00
07/16/2019 14:30,2,8.070,ACTIVE,219.39,367.30,60.001,1563301804,"201051344000585","174011545737251",27.08,46.60,0,335.14,414.19,221.1,211.5,1.039,1380507.8,1380507.8,8180,0,0,0,L,1122011218,1,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301821,667082.00
07/16/2019 14:30,2,7.789,ACTIVE,221.19,369.40,59.996,1563301804,"201051344000853","174011545737251",27.17,45.50,0,338.14,418.09,214.3,205.0,0.990,1378300.4,1378300.4,8190,0,0,0,L,1122011218,1,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301822,667083.00
07/16/2019 14:30,2,7.891,ACTIVE,217.80,362.79,60.017,1563301804,"201051344001145","174011545737251",26.90,46.00,0,336.34,415.69,214.8,205.4,0.990,1379707.4,1379707.4,8206,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301823,667084.00
07/16/2019 14:30,2,7.904,ACTIVE,218.71,367.60,59.996,1563301804,"201051344000438","174011545737251",26.52,49.80,0,334.84,413.89,212.4,203.1,0.994,1373168.9,1373168.9,8181,0,0,0,L,1122011218,1,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301824,667085.00
07/16/2019 14:30,2,7.980,ACTIVE,218.71,365.49,59.964,1563301804,"201051344001135","174011545737251",26.70,50.00,0,335.74,413.29,215.8,206.4,0.968,1360641.3,1360641.3,8178,0,0,0,L,1122011218,1,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301825,667086.00
07/16/2019 14:30,2,7.631,ACTIVE,220.97,367.00,59.953,1563301804,"201051344000983","174011545737251",27.39,44.00,0,335.14,418.39,211.8,202.5,0.977,1376465.8,1376465.8,8183,0,0,0,L,1122011218,1,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301826,667087.00
07/16/2019 14:30,2,7.846,ACTIVE,219.16,364.59,60.022,1563301804,"201051344001203","174011545737251",27.23,49.80,0,329.43,414.19,216.3,206.8,1.008,1368684.5,1368684.5,8197,0,0,0,L,1122011218,1,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301827,667088.00
07/16/2019 14:30,2,7.801,ACTIVE,217.35,363.99,60.022,1563301804,"201051344001230","174011545737251",26.88,48.30,0,334.84,413.59,212.3,203.0,0.999,1363396.6,1363396.6,8213,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301828,667089.00
07/16/2019 14:30,2,7.910,ACTIVE,217.80,365.49,60.012,1563301804,"201051344000646","174011545737251",26.68,51.00,0,331.83,414.49,213.8,204.4,0.994,1357324.0,1357324.0,8198,0,0,0,L,1122011218,1,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301829,667090.00
07/16/2019 14:30,2,7.848,ACTIVE,219.39,363.99,59.964,1563301804,"201051344000867","174011545737251",26.66,48.00,0,335.14,411.78,211.8,202.5,0.955,1353669.9,1353669.9,8188,0,0,0,L,1122011218,1,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301830,667091.00
07/16/2019 14:30,2,7.781,ACTIVE,219.61,366.10,60.012,1563301804,"201051344000633","174011545737251",26.66,49.50,0,334.84,411.78,210.0,200.8,0.986,1350566.1,1350566.1,8196,0,0,0,L,1122011218,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301831,667092.00
07/16/2019 14:30,2,7.895,ACTIVE,217.80,362.79,60.006,1563301804,"201051344000955","174011545737251",26.80,51.50,0,337.24,412.98,214.1,204.7,0.994,1378011.9,1378011.9,8193,0,0,0,L,1122011218,1,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301832,667093.00
07/16/2019 14:30,2,7.654,ACTIVE,220.29,366.40,60.006,1563301804,"201051344000648","174011545737251",26.84,44.50,0,335.44,416.29,207.8,198.6,0.972,1364349.1,1364349.1,8180,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301833,667094.00
07/16/2019 14:30,2,7.812,ACTIVE,220.74,366.70,60.001,1563301804,"201051344000645","174011545737251",26.68,43.60,0,336.64,416.89,211.2,201.9,0.946,1369997.3,1369997.3,8185,0,0,0,L,1122011218,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301834,667095.00
07/16/2019 14:30,2,7.807,ACTIVE,220.52,369.10,60.001,1563301804,"201051344000569","174011545737251",27.14,43.40,0,334.54,418.09,214.5,205.1,0.990,1387027.4,1387027.4,8187,0,0,0,L,1122011218,1,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301835,667096.00
07/16/2019 14:30,2,7.740,ACTIVE,220.52,372.41,59.969,1563301804,"179051228000119","174011545737251",27.53,47.50,0,340.55,418.09,215.9,206.5,1.025,173162.3,173162.3,8264,0,0,0,L,46974696,1,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563301835,667097.00
07/16/2019 14:45,2,7.789,ACTIVE,220.74,368.20,59.990,1563302703,"201051344000579","174011545737251",26.44,48.30,0,336.94,419.00,208.6,199.4,0.981,1388383.2,1388383.2,8191,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302705,667098.00
07/16/2019 14:45,2,8.104,ACTIVE,218.93,366.70,60.017,1563302703,"201051344001025","174011545737251",26.12,51.30,0,334.54,415.69,214.3,204.9,0.968,1373288.4,1373288.4,8185,0,0,0,L,1122011218,1,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302706,667099.00
07/16/2019 14:45,2,7.674,ACTIVE,219.16,365.80,59.985,1563302703,"201051344001093","174011545737251",26.78,46.60,0,334.24,414.19,207.9,198.8,0.968,1355299.1,1355299.1,8203,0,0,0,L,1122011218,1,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302707,667100.00
07/16/2019 14:45,2,7.494,ACTIVE,220.52,366.70,60.001,1563302703,"201051344000458","174011545737251",27.00,45.80,0,336.94,419.30,204.9,195.9,0.959,1369210.7,1369210.7,8176,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302708,667101.00
07/16/2019 14:45,2,7.885,ACTIVE,217.80,365.49,59.990,1563302703,"201051344000890","174011545737251",25.82,53.00,0,336.94,415.09,206.1,197.0,0.924,1370496.3,1370496.3,8188,0,0,0,L,1122011218,1,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302709,667102.00
07/16/2019 14:45,2,7.361,ACTIVE,220.97,360.99,60.028,1563302703,"201051344000988","174011545737251",17.93,41.00,0,341.75,395.85,133.7,127.1,0.623,1042083.9,1042083.9,8187,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302710,667103.00
07/16/2019 14:45,2,7.771,ACTIVE,219.16,365.19,59.964,1563302703,"201051344000582","174011545737251",26.42,46.20,0,334.54,415.09,207.8,198.6,0.968,1347810.9,1347810.9,8179,0,0,0,L,1122011218,1,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302710,667104.00
07/16/2019 14:45,2,7.736,ACTIVE,219.16,363.39,59.980,1563302703,"201051344000868","174011545737251",26.94,42.00,0,334.84,415.09,210.9,201.7,0.946,1355772.5,1355772.5,8180,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302711,667105.00
07/16/2019 14:45,2,7.520,ACTIVE,220.52,367.90,59.985,1563302703,"201051344000576","174011545737251",26.90,42.80,0,336.64,419.30,204.5,195.5,0.950,1372074.9,1372074.9,8202,0,0,0,L,1122011218,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302712,667106.00
07/16/2019 14:45,2,7.467,ACTIVE,220.29,366.70,59.990,1563302703,"201051344001158","174011545737251",26.24,46.40,0,336.04,417.79,198.3,189.5,0.915,1349442.9,1349442.9,8179,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302713,667107.00
07/16/2019 14:45,2,7.357,ACTIVE,218.48,361.59,59.985,1563302703,"201051344000917","174011545737251",26.64,52.50,0,330.33,416.59,198.5,189.6,0.919,1364924.0,1364924.0,8201,0,0,0,L,1122011218,1,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302714,667108.00
07/16/2019 14:45,2,6.660,ACTIVE,217.58,354.37,59.996,1563302703,"201051344000417","174011545737251",17.89,52.30,0,338.14,390.74,120.8,114.7,0.561,1079951.2,1079951.2,8205,0,0,0,L,1122011218,1,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302715,667109.00
07/16/2019 14:45,2,7.148,ACTIVE,217.35,361.89,60.001,1563302703,"201051344000685","174011545737251",26.14,48.00,0,336.64,415.09,189.3,180.8,0.915,1371009.8,1371009.8,8188,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302716,667110.00
07/16/2019 14:45,2,7.078,ACTIVE,218.71,363.69,60.006,1563302703,"201051344000651","174011545737251",26.46,50.20,0,335.74,414.19,189.5,181.0,0.857,1365235.1,1365235.1,8185,0,0,0,L,1122011218,1,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302717,667111.00
07/16/2019 14:45,2,6.789,ACTIVE,217.80,363.09,59.948,1563302703,"201051344000594","174011545737251",26.62,55.00,0,334.84,413.89,182.8,174.6,0.849,1375396.6,1375396.6,8185,0,0,0,L,1122011218,1,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302718,667112.00
07/16/2019 14:45,2,6.670,ACTIVE,220.06,364.89,60.006,1563302703,"201051344000469","174011545737251",27.51,40.00,0,336.34,420.80,185.9,177.5,0.875,1355529.9,1355529.9,8192,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302719,667113.00
07/16/2019 14:45,2,7.203,ACTIVE,218.48,361.89,59.996,1563302703,"201051344000585","174011545737251",26.32,47.00,0,333.93,414.49,192.0,183.4,0.902,1380560.3,1380560.3,8181,0,0,0,L,1122011218,1,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302720,667114.00
07/16/2019 14:45,2,6.709,ACTIVE,220.06,365.19,59.975,1563302703,"201051344000853","174011545737251",27.31,45.50,0,342.05,419.60,185.5,177.1,0.857,1378351.1,1378351.1,8191,0,0,0,L,1122011218,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302721,667115.00
07/16/2019 14:45,2,6.861,ACTIVE,217.13,361.89,59.975,1563302703,"201051344001145","174011545737251",26.48,47.00,0,336.04,415.09,183.9,175.6,0.844,1379758.0,1379758.0,8207,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302722,667116.00
07/16/2019 14:45,2,6.635,ACTIVE,217.80,361.29,60.006,1563302703,"201051344000438","174011545737251",26.34,50.00,0,335.44,414.49,176.9,168.8,0.822,1373219.1,1373219.1,8182,0,0,0,L,1122011218,1,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302723,667117.00
07/16/2019 14:45,2,6.545,ACTIVE,217.80,360.69,59.959,1563302703,"201051344001135","174011545737251",26.24,50.80,0,334.24,414.49,173.9,165.9,0.782,1360692.3,1360692.3,8179,0,0,0,L,1122011218,1,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302723,667118.00
07/16/2019 14:45,2,6.096,ACTIVE,219.39,360.99,59.975,1563302703,"201051344000983","174011545737251",27.10,44.00,0,335.14,419.60,167.3,159.6,0.778,1376516.2,1376516.2,8184,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302724,667119.00
07/16/2019 14:45,2,6.311,ACTIVE,218.03,359.18,60.043,1563302703,"201051344001203","174011545737251",26.48,50.40,0,333.03,417.49,169.3,161.5,0.795,1368736.0,1368736.0,8198,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302725,667120.00
07/16/2019 14:45,2,6.100,ACTIVE,216.22,356.18,60.017,1563302703,"201051344001230","174011545737251",26.84,48.80,0,333.63,415.09,165.8,158.1,0.791,1363447.1,1363447.1,8214,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302726,667121.00
07/16/2019 14:45,2,6.215,ACTIVE,216.67,359.18,60.038,1563302703,"201051344000646","174011545737251",26.62,51.00,0,335.44,416.89,167.5,159.7,0.787,1357374.8,1357374.8,8199,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302727,667122.00
07/16/2019 14:45,2,6.150,ACTIVE,218.26,358.88,60.012,1563302703,"201051344000867","174011545737251",27.10,48.50,0,334.24,412.68,168.9,161.1,0.756,1353720.0,1353720.0,8189,0,0,0,L,1122011218,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302728,667123.00
07/16/2019 14:45,2,6.342,ACTIVE,218.71,363.69,60.012,1563302703,"201051344000633","174011545737251",26.60,49.50,0,334.84,412.98,170.8,163.0,0.787,1350615.7,1350615.7,8197,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302729,667124.00
07/16/2019 14:45,2,6.445,ACTIVE,216.90,358.88,59.959,1563302703,"201051344000955","174011545737251",26.64,52.50,0,337.54,414.19,173.9,165.9,0.818,1378062.2,1378062.2,8194,0,0,0,L,1122011218,1,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302730,667125.00
07/16/2019 14:45,2,6.158,ACTIVE,218.93,359.78,60.006,1563302703,"201051344000648","174011545737251",26.88,44.30,0,335.74,417.49,167.6,159.8,0.773,1364398.1,1364398.1,8181,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302731,667126.00
07/16/2019 14:45,2,6.150,ACTIVE,219.16,363.99,60.033,1563302703,"201051344000645","174011545737251",26.86,43.20,0,335.44,418.09,167.3,159.5,0.760,1370047.0,1370047.0,8186,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302732,667127.00
07/16/2019 14:45,2,6.193,ACTIVE,219.39,363.39,60.038,1563302703,"201051344000569","174011545737251",27.12,43.40,0,335.74,419.00,170.0,162.2,0.800,1387077.9,1387077.9,8188,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302733,667128.00
07/16/2019 14:45,2,6.348,ACTIVE,219.39,367.30,60.033,1563302703,"179051228000119","174011545737251",27.25,47.50,0,340.55,419.60,175.2,167.2,0.849,173213.2,173213.2,8265,0,0,0,L,46974696,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563302734,667129.00
07/16/2019 15:00,2,6.365,ACTIVE,219.61,363.69,60.028,1563303604,"201051344000579","174011545737251",26.72,48.00,0,336.64,416.59,172.3,164.4,0.813,1388428.7,1388428.7,8192,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303606,667130.00
07/16/2019 15:00,2,6.602,ACTIVE,218.26,359.18,60.028,1563303604,"201051344001025","174011545737251",26.90,50.40,0,335.74,413.59,179.7,171.5,0.809,1373335.8,1373335.8,8186,0,0,0,L,1122011218,1,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303607,667131.00
07/16/2019 15:00,2,6.391,ACTIVE,218.48,362.49,60.038,1563303604,"201051344001093","174011545737251",26.96,46.20,0,335.44,412.08,174.6,166.6,0.800,1355345.2,1355345.2,8204,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303608,667132.00
07/16/2019 15:00,2,6.271,ACTIVE,219.84,363.99,60.022,1563303604,"201051344000458","174011545737251",27.23,44.80,0,336.34,416.59,172.9,164.9,0.822,1369256.2,1369256.2,8177,0,0,0,L,1122011218,1,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303608,667133.00
07/16/2019 15:00,2,6.400,ACTIVE,217.35,360.99,60.022,1563303604,"201051344000890","174011545737251",26.88,52.00,0,333.93,412.38,174.1,166.1,0.804,1370542.2,1370542.2,8189,0,0,0,L,1122011218,1,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303609,667134.00
07/16/2019 15:00,2,6.178,ACTIVE,219.61,358.28,60.028,1563303604,"201051344000988","174011545737251",17.91,40.20,0,337.24,394.65,112.2,106.3,0.526,1042113.4,1042113.4,8188,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303610,667135.00
07/16/2019 15:00,2,6.373,ACTIVE,218.48,360.69,60.028,1563303604,"201051344000582","174011545737251",26.68,46.00,0,335.14,412.68,172.2,164.3,0.813,1347856.6,1347856.6,8180,0,0,0,L,1122011218,1,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303611,667136.00
07/16/2019 15:00,2,6.383,ACTIVE,218.26,360.99,60.022,1563303604,"201051344000868","174011545737251",27.06,41.00,0,333.03,412.38,174.9,166.9,0.795,1355818.7,1355818.7,8181,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303612,667137.00
07/16/2019 15:00,2,6.359,ACTIVE,219.61,364.29,60.001,1563303604,"201051344000576","174011545737251",27.17,43.00,0,336.34,417.49,175.1,167.1,0.818,1372120.3,1372120.3,8203,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303613,667138.00
07/16/2019 15:00,2,6.574,ACTIVE,219.61,362.49,60.006,1563303604,"201051344001158","174011545737251",26.48,45.30,0,336.34,416.29,176.3,168.2,0.822,1349488.0,1349488.0,8180,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303614,667139.00
07/16/2019 15:00,2,6.654,ACTIVE,218.26,359.78,59.996,1563303604,"201051344000917","174011545737251",27.00,50.20,0,330.93,413.59,181.8,173.6,0.844,1364970.2,1364970.2,8202,0,0,0,L,1122011218,1,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303615,667140.00
07/16/2019 15:00,2,6.273,ACTIVE,217.58,354.67,60.022,1563303604,"201051344000417","174011545737251",18.07,51.50,0,337.24,389.54,115.0,109.0,0.535,1079980.1,1079980.1,8206,0,0,0,L,1122011218,1,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303616,667141.00
07/16/2019 15:00,2,6.666,ACTIVE,217.13,361.29,60.022,1563303604,"201051344000685","174011545737251",26.78,46.80,0,337.54,412.68,180.7,172.5,0.866,1371055.8,1371055.8,8189,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303617,667142.00
07/16/2019 15:00,2,6.754,ACTIVE,218.93,362.19,60.038,1563303604,"201051344000651","174011545737251",26.22,49.30,0,335.74,411.78,179.2,171.1,0.809,1365281.6,1365281.6,8186,0,0,0,L,1122011218,1,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303618,667143.00
07/16/2019 15:00,2,6.301,ACTIVE,217.80,361.59,60.028,1563303604,"201051344000594","174011545737251",26.92,54.80,0,333.93,411.78,171.7,163.8,0.800,1375441.8,1375441.8,8186,0,0,0,L,1122011218,1,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303619,667144.00
07/16/2019 15:00,2,6.172,ACTIVE,219.61,362.49,60.043,1563303604,"201051344000469","174011545737251",27.77,39.80,0,335.74,418.70,173.6,165.6,0.822,1355576.1,1355576.1,8193,0,0,0,L,1122011218,1,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303620,667145.00
07/16/2019 15:00,2,6.625,ACTIVE,218.48,360.69,60.022,1563303604,"201051344000585","174011545737251",26.88,46.40,0,335.14,412.98,180.3,172.1,0.835,1380608.1,1380608.1,8182,0,0,0,L,1122011218,1,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303621,667146.00
07/16/2019 15:00,2,6.334,ACTIVE,220.06,364.29,60.043,1563303604,"201051344000853","174011545737251",27.25,44.50,0,337.24,418.09,174.9,166.9,0.809,1378397.2,1378397.2,8192,0,0,0,L,1122011218,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303622,667147.00
07/16/2019 15:00,2,6.428,ACTIVE,217.35,359.18,60.043,1563303604,"201051344001145","174011545737251",27.00,46.40,0,336.94,413.29,175.8,167.8,0.818,1379804.1,1379804.1,8208,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303623,667148.00
07/16/2019 15:00,2,6.453,ACTIVE,218.03,360.38,60.033,1563303604,"201051344000438","174011545737251",26.88,49.80,0,336.04,413.29,175.7,167.6,0.818,1373264.8,1373264.8,8183,0,0,0,L,1122011218,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303624,667149.00
07/16/2019 15:00,2,6.521,ACTIVE,218.26,360.99,60.038,1563303604,"201051344001135","174011545737251",27.23,50.00,0,335.74,412.38,179.9,171.8,0.809,1360738.9,1360738.9,8180,0,0,0,L,1122011218,1,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303624,667150.00
07/16/2019 15:00,2,6.402,ACTIVE,219.84,364.29,60.033,1563303604,"201051344000983","174011545737251",27.65,43.00,0,336.04,416.89,179.3,171.2,0.835,1376562.2,1376562.2,8185,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303625,667151.00
07/16/2019 15:00,2,6.779,ACTIVE,218.48,359.78,60.022,1563303604,"201051344001203","174011545737251",26.70,49.80,0,331.23,412.98,183.3,175.0,0.849,1368783.0,1368783.0,8199,0,0,0,L,1122011218,1,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303626,667152.00
07/16/2019 15:00,2,6.629,ACTIVE,217.13,358.88,60.038,1563303604,"201051344001230","174011545737251",26.92,48.00,0,331.53,412.98,180.7,172.5,0.857,1363493.1,1363493.1,8215,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303627,667153.00
07/16/2019 15:00,2,6.717,ACTIVE,217.35,361.89,60.038,1563303604,"201051344000646","174011545737251",26.96,50.20,0,333.93,414.19,183.3,175.0,0.866,1357421.2,1357421.2,8200,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303628,667154.00
07/16/2019 15:00,2,6.711,ACTIVE,218.71,361.59,60.049,1563303604,"201051344000867","174011545737251",26.94,49.30,0,329.43,411.18,183.1,174.8,0.826,1353765.8,1353765.8,8190,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303629,667155.00
07/16/2019 15:00,2,6.639,ACTIVE,218.93,363.39,60.028,1563303604,"201051344000633","174011545737251",27.14,48.00,0,335.44,411.18,182.4,174.1,0.826,1350660.9,1350660.9,8198,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303630,667156.00
07/16/2019 15:00,2,6.875,ACTIVE,217.58,361.29,60.038,1563303604,"201051344000955","174011545737251",26.68,52.00,0,331.83,411.48,185.7,177.3,0.866,1378108.0,1378108.0,8195,0,0,0,L,1122011218,1,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303631,667157.00
07/16/2019 15:00,2,6.631,ACTIVE,219.61,363.39,60.022,1563303604,"201051344000648","174011545737251",27.04,43.20,0,336.04,412.98,181.6,173.3,0.844,1364442.7,1364442.7,8182,0,0,0,L,1122011218,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303632,667158.00
07/16/2019 15:00,2,6.729,ACTIVE,219.84,364.29,60.043,1563303604,"201051344000645","174011545737251",26.98,42.80,0,335.74,416.59,183.7,175.4,0.840,1370092.2,1370092.2,8187,0,0,0,L,1122011218,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303633,667159.00
07/16/2019 15:00,2,6.668,ACTIVE,219.84,364.59,60.033,1563303604,"201051344000569","174011545737251",27.53,42.50,0,335.74,416.89,185.8,177.5,0.866,1387123.8,1387123.8,8189,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303634,667160.00
07/16/2019 15:00,2,6.635,ACTIVE,219.61,369.70,60.028,1563303604,"179051228000119","174011545737251",27.75,46.60,0,321.61,425.91,186.5,178.1,0.888,173259.5,173259.5,8266,0,0,0,L,46974696,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563303635,667161.00
07/16/2019 15:15,2,6.934,ACTIVE,220.06,365.19,60.017,1563304504,"201051344000579","174011545737251",27.39,47.00,0,336.64,404.27,192.2,183.5,0.897,1388464.1,1388464.1,8193,0,0,0,L,1122011218,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304505,667162.00
07/16/2019 15:15,2,7.275,ACTIVE,218.71,362.19,60.022,1563304504,"201051344001025","174011545737251",27.55,48.00,0,334.84,407.57,202.9,194.0,0.915,1373372.6,1373372.6,8187,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304506,667163.00
07/16/2019 15:15,2,7.088,ACTIVE,218.93,364.29,60.017,1563304504,"201051344001093","174011545737251",27.79,44.30,0,337.54,407.87,199.6,190.7,0.910,1355380.8,1355380.8,8205,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304507,667164.00
07/16/2019 15:15,2,7.084,ACTIVE,220.52,366.10,60.012,1563304504,"201051344000458","174011545737251",27.65,45.00,0,335.74,406.67,198.2,189.4,0.919,1369291.3,1369291.3,8178,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304508,667165.00
07/16/2019 15:15,2,7.387,ACTIVE,217.58,363.99,60.028,1563304504,"201051344000890","174011545737251",27.10,50.20,0,331.23,408.48,202.6,193.6,0.932,1370577.9,1370577.9,8190,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304509,667166.00
07/16/2019 15:15,2,7.105,ACTIVE,220.52,360.08,59.990,1563304504,"201051344000988","174011545737251",17.91,39.50,0,320.71,398.56,128.9,122.5,0.601,1042136.3,1042136.3,8189,0,0,0,L,1122011218,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304510,667167.00
07/16/2019 15:15,2,7.098,ACTIVE,218.93,364.89,60.001,1563304504,"201051344000582","174011545737251",27.51,44.50,0,335.14,409.98,197.6,188.8,0.906,1347892.2,1347892.2,8181,0,0,0,L,1122011218,1,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304511,667168.00
07/16/2019 15:15,2,6.787,ACTIVE,218.48,363.39,60.001,1563304504,"201051344000868","174011545737251",27.71,40.00,0,335.74,407.57,190.4,181.8,0.857,1355854.4,1355854.4,8182,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304512,667169.00
07/16/2019 15:15,2,6.514,ACTIVE,219.61,362.49,60.028,1563304504,"201051344000576","174011545737251",27.55,40.60,0,336.64,407.57,181.7,173.5,0.844,1372155.4,1372155.4,8204,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304513,667170.00
07/16/2019 15:15,2,6.557,ACTIVE,219.61,362.79,60.022,1563304504,"201051344001158","174011545737251",27.02,44.50,0,336.04,407.57,179.3,171.1,0.831,1349523.0,1349523.0,8181,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304514,667171.00
07/16/2019 15:15,2,6.586,ACTIVE,218.03,359.78,60.028,1563304504,"201051344000917","174011545737251",27.55,47.80,0,333.03,408.48,183.7,175.3,0.862,1365006.1,1365006.1,8203,0,0,0,L,1122011218,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304515,667172.00
07/16/2019 15:15,2,6.484,ACTIVE,217.35,353.77,60.012,1563304504,"201051344000417","174011545737251",17.93,50.00,0,318.61,390.74,117.8,111.8,0.557,1080002.8,1080002.8,8207,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304516,667173.00
07/16/2019 15:15,2,6.738,ACTIVE,216.90,361.59,60.012,1563304504,"201051344000685","174011545737251",27.02,45.80,0,333.93,408.78,184.3,176.0,0.888,1371091.5,1371091.5,8190,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304517,667174.00
07/16/2019 15:15,2,6.779,ACTIVE,218.71,364.59,60.049,1563304504,"201051344000651","174011545737251",27.39,46.40,0,336.94,408.48,188.0,179.5,0.826,1365317.8,1365317.8,8187,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304518,667175.00
07/16/2019 15:15,2,6.602,ACTIVE,217.80,361.29,60.012,1563304504,"201051344000594","174011545737251",27.49,52.30,0,333.93,408.78,183.8,175.5,0.849,1375477.0,1375477.0,8187,0,0,0,L,1122011218,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304519,667176.00
07/16/2019 15:15,2,6.580,ACTIVE,219.84,365.49,59.985,1563304504,"201051344000469","174011545737251",27.83,38.20,0,336.34,409.08,185.5,177.1,0.888,1355611.8,1355611.8,8194,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304520,667177.00
07/16/2019 15:15,2,6.965,ACTIVE,218.48,362.79,60.012,1563304504,"201051344000585","174011545737251",27.17,44.30,0,336.94,409.68,191.8,183.2,0.902,1380645.6,1380645.6,8183,0,0,0,L,1122011218,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304521,667178.00
07/16/2019 15:15,2,6.461,ACTIVE,220.06,365.19,60.012,1563304504,"201051344000853","174011545737251",27.79,43.40,0,338.74,411.48,181.9,173.6,0.831,1378432.9,1378432.9,8193,0,0,0,L,1122011218,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304522,667179.00
07/16/2019 15:15,2,6.688,ACTIVE,217.13,361.29,60.028,1563304504,"201051344001145","174011545737251",27.08,44.30,0,325.22,412.38,183.5,175.2,0.844,1379840.0,1379840.0,8209,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304523,667180.00
07/16/2019 15:15,2,6.578,ACTIVE,218.03,362.19,59.996,1563304504,"201051344000438","174011545737251",27.21,47.50,0,334.84,409.08,181.2,173.0,0.831,1373300.5,1373300.5,8184,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304524,667181.00
07/16/2019 15:15,2,6.652,ACTIVE,218.03,361.29,60.006,1563304504,"201051344001135","174011545737251",27.31,46.80,0,334.54,410.28,184.0,175.7,0.831,1360775.3,1360775.3,8181,0,0,0,L,1122011218,1,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304525,667182.00
07/16/2019 15:15,2,6.451,ACTIVE,219.61,363.99,59.996,1563304504,"201051344000983","174011545737251",27.65,42.00,0,336.34,407.87,180.8,172.5,0.835,1376598.0,1376598.0,8186,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304526,667183.00
07/16/2019 15:15,2,6.619,ACTIVE,218.48,361.89,59.959,1563304504,"201051344001203","174011545737251",27.53,48.50,0,336.64,409.68,184.6,176.2,0.857,1368819.5,1368819.5,8200,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304527,667184.00
07/16/2019 15:15,2,6.432,ACTIVE,216.90,359.48,60.012,1563304504,"201051344001230","174011545737251",27.53,45.80,0,328.82,406.07,179.3,171.2,0.844,1363528.9,1363528.9,8216,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304528,667185.00
07/16/2019 15:15,2,6.486,ACTIVE,217.13,359.78,60.006,1563304504,"201051344000646","174011545737251",27.21,48.00,0,332.73,409.08,178.8,170.7,0.844,1357457.4,1357457.4,8201,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304529,667186.00
07/16/2019 15:15,2,6.146,ACTIVE,218.26,358.88,60.028,1563304504,"201051344000867","174011545737251",27.67,47.50,0,335.14,406.67,172.3,164.4,0.769,1353801.4,1353801.4,8191,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304530,667187.00
07/16/2019 15:15,2,6.082,ACTIVE,218.48,361.89,59.996,1563304504,"201051344000633","174011545737251",27.47,46.60,0,336.64,406.97,169.0,161.2,0.791,1350696.1,1350696.1,8199,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304531,667188.00
07/16/2019 15:15,2,6.225,ACTIVE,216.90,358.88,59.980,1563304504,"201051344000955","174011545737251",27.35,50.00,0,333.33,407.87,172.5,164.6,0.818,1378143.9,1378143.9,8196,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304532,667189.00
07/16/2019 15:15,2,5.881,ACTIVE,218.71,359.78,60.006,1563304504,"201051344000648","174011545737251",27.77,42.00,0,336.64,407.57,165.4,157.7,0.778,1364477.4,1364477.4,8183,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304533,667190.00
07/16/2019 15:15,2,6.127,ACTIVE,218.93,361.89,59.996,1563304504,"201051344000645","174011545737251",27.04,42.30,0,337.54,406.37,167.8,160.1,0.769,1370127.3,1370127.3,8188,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304534,667191.00
07/16/2019 15:15,2,6.123,ACTIVE,218.93,361.59,60.017,1563304504,"201051344000569","174011545737251",27.59,40.80,0,335.74,407.57,171.1,163.2,0.795,1387159.5,1387159.5,8190,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304535,667192.00
07/16/2019 15:15,2,6.156,ACTIVE,218.93,367.90,60.001,1563304504,"179051228000119","174011545737251",27.81,45.30,0,338.74,413.59,173.4,165.4,0.835,173295.6,173295.6,8267,0,0,0,L,46974696,1,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563304536,667193.00
07/16/2019 15:30,2,3.986,ACTIVE,217.35,354.97,60.033,1563305405,"201051344000579","174011545737251",27.41,46.40,0,336.34,422.30,110.7,104.9,0.521,1388507.7,1388507.7,8194,0,0,0,L,1122011218,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305406,667194.00
07/16/2019 15:30,2,4.162,ACTIVE,216.67,353.47,60.043,1563305405,"201051344001025","174011545737251",27.41,48.50,0,334.84,418.39,115.6,109.6,0.526,1373418.1,1373418.1,8188,0,0,0,L,1122011218,1,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305407,667195.00
07/16/2019 15:30,2,4.021,ACTIVE,216.90,353.77,60.033,1563305405,"201051344001093","174011545737251",27.33,43.60,0,334.54,416.59,111.3,105.5,0.517,1355424.9,1355424.9,8206,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305408,667196.00
07/16/2019 15:30,2,3.957,ACTIVE,217.58,354.07,60.012,1563305405,"201051344000458","174011545737251",27.49,44.30,0,337.54,422.00,110.2,104.4,0.526,1369334.7,1369334.7,8179,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305409,667197.00
07/16/2019 15:30,2,4.072,ACTIVE,216.00,351.67,60.033,1563305405,"201051344000890","174011545737251",27.02,49.80,0,334.84,417.79,111.4,105.6,0.517,1370621.9,1370621.9,8191,0,0,0,L,1122011218,1,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305410,667198.00
07/16/2019 15:30,2,3.891,ACTIVE,217.80,362.19,60.033,1563305405,"201051344000988","174011545737251",18.03,38.80,0,321.91,397.96,71.1,66.7,0.605,1042164.5,1042164.5,8190,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305411,667199.00
07/16/2019 15:30,2,3.908,ACTIVE,217.13,353.17,60.033,1563305405,"201051344000582","174011545737251",27.19,44.00,0,334.84,418.39,107.8,102.1,0.508,1347936.1,1347936.1,8182,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305412,667200.00
07/16/2019 15:30,2,3.840,ACTIVE,216.67,352.87,60.065,1563305405,"201051344000868","174011545737251",27.45,39.00,0,334.84,416.89,106.7,101.1,0.486,1355898.3,1355898.3,8183,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305413,667201.00
07/16/2019 15:30,2,3.691,ACTIVE,217.58,354.97,60.028,1563305405,"201051344000576","174011545737251",27.57,40.20,0,336.04,421.70,103.0,97.5,0.491,1372198.5,1372198.5,8205,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305414,667202.00
07/16/2019 15:30,2,3.729,ACTIVE,217.35,353.17,60.028,1563305405,"201051344001158","174011545737251",27.21,43.00,0,336.34,421.70,102.7,97.2,0.477,1349566.1,1349566.1,8182,0,0,0,L,1122011218,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305415,667203.00
07/16/2019 15:30,2,3.762,ACTIVE,216.45,351.97,60.028,1563305405,"201051344000917","174011545737251",27.15,47.30,0,334.24,416.29,103.5,97.9,0.482,1365050.4,1365050.4,8204,0,0,0,L,1122011218,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305416,667204.00
07/16/2019 15:30,2,3.621,ACTIVE,216.00,356.78,60.017,1563305405,"201051344000417","174011545737251",17.93,48.80,0,319.21,392.55,65.8,61.5,0.557,1080030.7,1080030.7,8208,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305416,667205.00
07/16/2019 15:30,2,3.717,ACTIVE,216.00,352.27,60.028,1563305405,"201051344000685","174011545737251",26.58,45.50,0,335.44,417.49,100.0,94.6,0.491,1371135.5,1371135.5,8191,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305417,667206.00
07/16/2019 15:30,2,3.732,ACTIVE,216.90,352.87,60.006,1563305405,"201051344000651","174011545737251",27.02,46.20,0,335.74,417.79,102.2,96.7,0.468,1365362.3,1365362.3,8188,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305418,667207.00
07/16/2019 15:30,2,3.527,ACTIVE,216.22,351.67,60.033,1563305405,"201051344000594","174011545737251",27.49,51.50,0,334.54,416.59,98.2,92.9,0.455,1375520.1,1375520.1,8188,0,0,0,L,1122011218,1,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305419,667208.00
07/16/2019 15:30,2,3.514,ACTIVE,217.35,352.57,60.033,1563305405,"201051344000469","174011545737251",27.85,38.40,0,336.04,422.60,99.1,93.7,0.477,1355655.7,1355655.7,8195,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305420,667209.00
07/16/2019 15:30,2,3.721,ACTIVE,216.67,353.17,60.022,1563305405,"201051344000585","174011545737251",27.41,44.30,0,334.84,418.09,103.3,97.8,0.486,1380691.4,1380691.4,8184,0,0,0,L,1122011218,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305421,667210.00
07/16/2019 15:30,2,3.451,ACTIVE,217.58,352.87,60.033,1563305405,"201051344000853","174011545737251",27.61,43.60,0,338.74,421.40,96.5,91.2,0.446,1378476.5,1378476.5,8194,0,0,0,L,1122011218,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305422,667211.00
07/16/2019 15:30,2,3.533,ACTIVE,216.00,351.07,60.028,1563305405,"201051344001145","174011545737251",26.86,44.30,0,336.34,418.70,96.1,90.8,0.442,1379884.1,1379884.1,8210,0,0,0,L,1122011218,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305423,667212.00
07/16/2019 15:30,2,3.510,ACTIVE,216.22,351.37,60.017,1563305405,"201051344000438","174011545737251",26.88,47.30,0,335.74,417.49,95.5,90.3,0.455,1373344.1,1373344.1,8185,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305424,667213.00
07/16/2019 15:30,2,3.592,ACTIVE,216.22,350.77,60.017,1563305405,"201051344001135","174011545737251",26.88,47.30,0,334.54,417.19,97.8,92.5,0.442,1360819.7,1360819.7,8182,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305425,667214.00
07/16/2019 15:30,2,3.400,ACTIVE,217.13,352.57,60.022,1563305405,"201051344000983","174011545737251",27.81,41.00,0,336.64,421.70,95.8,90.5,0.455,1376641.5,1376641.5,8187,0,0,0,L,1122011218,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305426,667215.00
07/16/2019 15:30,2,3.529,ACTIVE,216.45,350.77,60.033,1563305405,"201051344001203","174011545737251",27.15,47.50,0,333.93,417.79,97.0,91.7,0.455,1368864.1,1368864.1,8201,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305427,667216.00
07/16/2019 15:30,2,3.369,ACTIVE,215.32,350.17,60.017,1563305405,"201051344001230","174011545737251",27.35,45.50,0,330.63,417.49,93.3,88.2,0.433,1363572.6,1363572.6,8217,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305428,667217.00
