ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 15:30,2,3.461,ACTIVE,215.32,349.56,60.028,1563305405,"201051344000646","174011545737251",26.90,46.80,0,334.24,419.30,94.3,89.1,0.446,1357501.5,1357501.5,8202,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305429,667218.00
07/16/2019 15:30,2,3.328,ACTIVE,216.45,349.86,60.028,1563305405,"201051344000867","174011545737251",27.37,46.60,0,334.84,414.19,92.3,87.2,0.420,1353844.6,1353844.6,8192,0,0,0,L,1122011218,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305430,667219.00
07/16/2019 15:30,2,3.285,ACTIVE,216.67,351.97,60.022,1563305405,"201051344000633","174011545737251",27.15,45.80,0,335.44,416.29,90.3,85.3,0.433,1350738.8,1350738.8,8200,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305431,667220.00
07/16/2019 15:30,2,3.365,ACTIVE,215.32,349.26,60.033,1563305405,"201051344000955","174011545737251",26.98,49.30,0,334.54,417.49,91.9,86.7,0.442,1378187.5,1378187.5,8197,0,0,0,L,1122011218,1,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305431,667221.00
07/16/2019 15:30,2,3.217,ACTIVE,216.67,351.07,60.017,1563305405,"201051344000648","174011545737251",27.14,41.30,0,336.94,421.10,88.4,83.4,0.420,1364519.5,1364519.5,8184,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305432,667222.00
07/16/2019 15:30,2,3.238,ACTIVE,216.90,350.77,60.028,1563305405,"201051344000645","174011545737251",27.21,40.40,0,337.24,421.10,89.2,84.2,0.420,1370170.0,1370170.0,8189,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305433,667223.00
07/16/2019 15:30,2,3.230,ACTIVE,216.67,351.37,60.028,1563305405,"201051344000569","174011545737251",27.71,40.80,0,335.74,422.00,90.7,85.6,0.433,1387202.7,1387202.7,8191,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305434,667224.00
07/16/2019 15:30,2,3.289,ACTIVE,216.67,355.58,60.049,1563305405,"179051228000119","174011545737251",27.83,44.80,0,339.34,421.40,92.8,87.6,0.451,173339.1,173339.1,8268,0,0,0,L,46974696,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563305435,667225.00
07/16/2019 15:45,2,2.668,ACTIVE,215.54,360.69,60.017,1563306304,"201051344000579","174011545737251",28.09,40.80,0,319.51,393.15,76.0,71.4,0.636,1388526.9,1388526.9,8195,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306306,667226.00
07/16/2019 15:45,2,2.744,ACTIVE,215.32,360.69,60.017,1563306304,"201051344001025","174011545737251",28.23,43.60,0,318.00,392.25,78.5,73.8,0.636,1373438.0,1373438.0,8189,0,0,0,L,1122011218,1,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306306,667227.00
07/16/2019 15:45,2,2.607,ACTIVE,215.54,360.38,60.012,1563306304,"201051344001093","174011545737251",28.35,39.30,0,319.21,392.85,74.8,70.3,0.619,1355443.8,1355443.8,8207,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306307,667228.00
07/16/2019 15:45,2,2.617,ACTIVE,215.54,359.48,60.017,1563306304,"201051344000458","174011545737251",28.15,38.80,0,320.11,391.94,74.6,70.1,0.628,1369353.6,1369353.6,8180,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306308,667229.00
07/16/2019 15:45,2,2.699,ACTIVE,214.87,359.78,60.017,1563306304,"201051344000890","174011545737251",28.03,44.50,0,316.80,391.64,76.6,72.0,0.636,1370641.2,1370641.2,8192,0,0,0,L,1122011218,1,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306309,667230.00
07/16/2019 15:45,2,2.723,ACTIVE,215.54,354.97,60.017,1563306304,"201051344000988","174011545737251",17.89,35.40,0,335.44,393.45,49.4,45.8,0.407,1042176.8,1042176.8,8191,0,0,0,L,1122011218,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306310,667231.00
07/16/2019 15:45,2,2.666,ACTIVE,215.77,361.59,60.006,1563306304,"201051344000582","174011545737251",27.87,39.80,0,317.40,397.05,75.2,70.6,0.632,1347955.0,1347955.0,8183,0,0,0,L,1122011218,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306311,667232.00
07/16/2019 15:45,2,2.691,ACTIVE,214.87,359.48,60.022,1563306304,"201051344000868","174011545737251",27.79,35.20,0,317.70,392.85,75.8,71.3,0.614,1355917.4,1355917.4,8184,0,0,0,L,1122011218,1,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306312,667233.00
07/16/2019 15:45,2,2.590,ACTIVE,216.00,362.49,60.006,1563306304,"201051344000576","174011545737251",28.17,36.30,0,319.81,393.75,74.0,69.5,0.619,1372217.2,1372217.2,8207,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306314,667234.00
07/16/2019 15:45,2,2.641,ACTIVE,215.54,360.99,60.028,1563306304,"201051344001158","174011545737251",28.05,38.40,0,319.21,391.34,75.0,70.5,0.628,1349584.9,1349584.9,8184,0,0,0,L,1122011218,1,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306315,667235.00
07/16/2019 15:45,2,2.662,ACTIVE,215.32,361.59,59.996,1563306304,"201051344000917","174011545737251",27.97,41.50,0,319.81,391.34,75.4,70.9,0.636,1365069.4,1365069.4,8206,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306317,667236.00
07/16/2019 15:45,2,2.682,ACTIVE,214.87,354.37,60.022,1563306304,"201051344000417","174011545737251",18.27,44.00,0,334.54,384.43,49.6,46.0,0.415,1080043.0,1080043.0,8210,0,0,0,L,1122011218,1,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306318,667237.00
07/16/2019 15:45,2,2.686,ACTIVE,215.09,362.49,60.022,1563306304,"201051344000685","174011545737251",27.31,40.60,0,315.00,391.94,74.3,69.8,0.650,1371154.3,1371154.3,8193,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306320,667238.00
07/16/2019 15:45,2,2.678,ACTIVE,215.77,363.69,60.065,1563306304,"201051344000651","174011545737251",28.37,40.80,0,320.11,394.65,76.9,72.3,0.636,1365381.8,1365381.8,8190,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306321,667239.00
07/16/2019 15:45,2,2.648,ACTIVE,214.64,359.18,60.033,1563306304,"201051344000594","174011545737251",27.75,46.20,0,316.80,391.04,74.5,70.0,0.623,1375539.0,1375539.0,8190,0,0,0,L,1122011218,1,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306323,667240.00
07/16/2019 15:45,2,2.613,ACTIVE,215.54,361.29,60.017,1563306304,"201051344000469","174011545737251",28.47,34.00,0,316.20,392.85,75.3,70.8,0.650,1355674.9,1355674.9,8197,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306325,667241.00
07/16/2019 15:45,2,2.777,ACTIVE,215.54,351.97,60.022,1563306304,"201051344000585","174011545737251",28.31,41.30,0,334.24,380.82,79.7,75.0,0.371,1380711.7,1380711.7,8186,0,0,0,L,1122011218,1,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306326,667242.00
07/16/2019 15:45,2,2.594,ACTIVE,216.00,361.89,60.022,1563306304,"201051344000853","174011545737251",28.49,37.80,0,320.41,397.66,74.9,70.4,0.636,1378495.7,1378495.7,8196,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306328,667243.00
07/16/2019 15:45,2,2.605,ACTIVE,215.32,360.69,60.012,1563306304,"201051344001145","174011545737251",28.19,39.50,0,317.40,391.34,74.5,69.9,0.619,1379903.1,1379903.1,8212,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306329,667244.00
07/16/2019 15:45,2,2.629,ACTIVE,215.32,362.79,60.017,1563306304,"201051344000438","174011545737251",28.39,42.80,0,318.00,392.85,75.6,71.0,0.645,1373363.4,1373363.4,8187,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306331,667245.00
07/16/2019 15:45,2,2.777,ACTIVE,215.32,361.89,60.012,1563306304,"201051344001135","174011545737251",27.59,41.80,0,318.00,390.74,77.7,73.0,0.628,1360839.5,1360839.5,8184,0,0,0,L,1122011218,1,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306332,667246.00
07/16/2019 15:45,2,2.621,ACTIVE,215.54,362.19,60.022,1563306304,"201051344000983","174011545737251",28.45,37.00,0,318.30,392.55,75.6,71.0,0.641,1376660.8,1376660.8,8189,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306334,667247.00
07/16/2019 15:45,2,2.699,ACTIVE,215.32,361.89,60.017,1563306304,"201051344001203","174011545737251",28.21,43.40,0,318.00,393.15,77.2,72.6,0.636,1368883.8,1368883.8,8203,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306335,667248.00
07/16/2019 15:45,2,2.631,ACTIVE,214.64,358.88,60.038,1563306304,"201051344001230","174011545737251",27.87,40.60,0,318.00,389.54,74.2,69.7,0.632,1363591.6,1363591.6,8218,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306336,667249.00
07/16/2019 15:45,2,2.701,ACTIVE,214.41,359.78,60.049,1563306304,"201051344000646","174011545737251",27.95,42.50,0,318.30,390.44,76.5,71.9,0.641,1357521.0,1357521.0,8203,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306337,667250.00
07/16/2019 15:45,2,2.637,ACTIVE,215.09,357.68,60.017,1563306304,"201051344000867","174011545737251",28.15,40.80,0,318.61,391.04,75.1,70.6,0.614,1353863.8,1353863.8,8193,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306338,667251.00
07/16/2019 15:45,2,2.604,ACTIVE,215.32,359.48,60.017,1563306304,"201051344000633","174011545737251",28.05,40.80,0,319.21,393.15,74.0,69.5,0.623,1350757.7,1350757.7,8201,0,0,0,L,1122011218,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306339,667252.00
07/16/2019 15:45,2,2.693,ACTIVE,214.87,360.08,60.012,1563306304,"201051344000955","174011545737251",27.97,43.80,0,317.40,389.84,76.3,71.7,0.645,1378207.0,1378207.0,8198,0,0,0,L,1122011218,1,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306340,667253.00
07/16/2019 15:45,2,2.547,ACTIVE,215.54,360.08,60.022,1563306304,"201051344000648","174011545737251",28.17,36.80,0,318.61,392.25,72.7,68.2,0.623,1364538.1,1364538.1,8185,0,0,0,L,1122011218,1,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306341,667254.00
07/16/2019 15:45,2,2.592,ACTIVE,215.54,359.78,60.017,1563306304,"201051344000645","174011545737251",28.05,36.30,0,319.81,394.35,73.6,69.1,0.614,1370188.7,1370188.7,8190,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306342,667255.00
07/16/2019 15:45,2,2.615,ACTIVE,215.32,359.78,60.017,1563306304,"201051344000569","174011545737251",28.27,36.80,0,319.21,392.85,74.9,70.4,0.632,1387221.8,1387221.8,8192,0,0,0,L,1122011218,1,121.78,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306343,667256.00
07/16/2019 15:45,2,2.617,ACTIVE,215.54,363.09,60.012,1563306304,"179051228000119","174011545737251",28.77,39.80,0,319.51,398.86,76.3,71.7,0.650,173358.6,173358.6,8269,0,0,0,L,46974696,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563306344,667257.00
07/16/2019 16:00,2,3.100,ACTIVE,216.90,351.67,60.012,1563307204,"201051344000579","174011545737251",28.80,38.80,0,335.14,394.65,90.5,85.4,0.424,1388546.0,1388546.0,8196,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307205,667258.00
07/16/2019 16:00,2,3.303,ACTIVE,215.77,349.56,60.006,1563307204,"201051344001025","174011545737251",28.21,42.30,0,332.13,392.85,94.4,89.2,0.407,1373457.8,1373457.8,8190,0,0,0,L,1122011218,1,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307206,667259.00
07/16/2019 16:00,2,3.127,ACTIVE,216.00,350.47,60.012,1563307204,"201051344001093","174011545737251",28.59,37.50,0,334.24,394.35,90.6,85.5,0.420,1355462.7,1355462.7,8208,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307207,667260.00
07/16/2019 16:00,2,3.150,ACTIVE,216.90,350.47,59.969,1563307204,"201051344000458","174011545737251",28.27,38.20,0,336.04,394.05,90.2,85.1,0.429,1369372.3,1369372.3,8181,0,0,0,L,1122011218,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307208,667261.00
07/16/2019 16:00,2,3.299,ACTIVE,215.09,349.26,60.006,1563307204,"201051344000890","174011545737251",27.97,42.80,0,333.93,391.34,93.5,88.3,0.446,1370660.5,1370660.5,8193,0,0,0,L,1122011218,1,123.81,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307209,667262.00
07/16/2019 16:00,2,3.193,ACTIVE,217.13,357.98,59.969,1563307204,"201051344000988","174011545737251",18.71,33.30,0,335.44,381.12,60.6,56.6,0.508,1042189.1,1042189.1,8192,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307210,667263.00
07/16/2019 16:00,2,3.273,ACTIVE,216.22,351.07,60.006,1563307204,"201051344000582","174011545737251",28.27,38.20,0,334.54,393.15,93.7,88.5,0.442,1347974.0,1347974.0,8184,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307211,667264.00
07/16/2019 16:00,2,3.262,ACTIVE,216.22,351.07,60.006,1563307204,"201051344000868","174011545737251",28.39,35.00,0,334.54,391.64,93.8,88.6,0.429,1355936.4,1355936.4,8185,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307212,667265.00
07/16/2019 16:00,2,3.164,ACTIVE,217.13,352.57,59.975,1563307204,"201051344000576","174011545737251",28.71,36.30,0,336.64,395.25,92.0,86.9,0.424,1372235.7,1372235.7,8208,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307213,667266.00
07/16/2019 16:00,2,3.307,ACTIVE,216.90,351.37,60.001,1563307204,"201051344001158","174011545737251",27.81,37.50,0,334.84,393.75,93.2,88.1,0.433,1349603.8,1349603.8,8185,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307214,667267.00
07/16/2019 16:00,2,3.312,ACTIVE,215.77,350.77,59.990,1563307204,"201051344000917","174011545737251",28.29,39.50,0,333.63,391.34,94.9,89.7,0.442,1365088.4,1365088.4,8207,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307215,667268.00
07/16/2019 16:00,2,3.303,ACTIVE,215.09,354.97,60.038,1563307204,"201051344000417","174011545737251",18.51,41.30,0,334.84,378.72,61.9,57.8,0.517,1080055.3,1080055.3,8211,0,0,0,L,1122011218,1,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307216,667269.00
07/16/2019 16:00,2,3.271,ACTIVE,215.32,349.86,60.006,1563307204,"201051344000685","174011545737251",28.05,39.50,0,334.24,391.64,93.0,87.8,0.460,1371173.1,1371173.1,8194,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307217,667270.00
07/16/2019 16:00,2,3.363,ACTIVE,216.22,350.77,60.012,1563307204,"201051344000651","174011545737251",28.25,38.60,0,334.84,396.15,96.2,90.9,0.438,1365401.2,1365401.2,8191,0,0,0,L,1122011218,1,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307218,667271.00
07/16/2019 16:00,2,3.215,ACTIVE,216.00,351.37,60.022,1563307204,"201051344000594","174011545737251",28.49,44.50,0,333.03,390.74,92.8,87.7,0.429,1375557.8,1375557.8,8191,0,0,0,L,1122011218,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307219,667272.00
07/16/2019 16:00,2,3.254,ACTIVE,216.67,352.87,60.006,1563307204,"201051344000469","174011545737251",28.43,33.80,0,335.74,393.15,93.8,88.6,0.451,1355693.8,1355693.8,8198,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307220,667273.00
07/16/2019 16:00,2,3.508,ACTIVE,216.00,351.37,60.012,1563307204,"201051344000585","174011545737251",28.05,38.60,0,320.71,392.55,99.7,94.3,0.468,1380731.9,1380731.9,8187,0,0,0,L,1122011218,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307221,667274.00
07/16/2019 16:00,2,3.219,ACTIVE,217.58,353.17,59.975,1563307204,"201051344000853","174011545737251",28.71,36.30,0,336.94,398.56,93.6,88.4,0.438,1378514.6,1378514.6,8197,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307221,667275.00
07/16/2019 16:00,2,3.273,ACTIVE,215.54,350.47,60.012,1563307204,"201051344001145","174011545737251",28.53,38.00,0,334.84,391.94,94.6,89.4,0.438,1379922.0,1379922.0,8213,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307222,667276.00
07/16/2019 16:00,2,3.324,ACTIVE,216.00,351.67,59.990,1563307204,"201051344000438","174011545737251",28.37,41.30,0,334.54,394.65,95.5,90.3,0.442,1373382.5,1373382.5,8188,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307223,667277.00
07/16/2019 16:00,2,3.410,ACTIVE,215.77,350.17,60.006,1563307204,"201051344001135","174011545737251",28.23,39.50,0,334.84,391.34,97.5,92.2,0.446,1360859.2,1360859.2,8185,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307224,667278.00
07/16/2019 16:00,2,3.260,ACTIVE,217.13,351.37,59.980,1563307204,"201051344000983","174011545737251",28.55,36.30,0,335.44,392.55,94.3,89.1,0.438,1376679.8,1376679.8,8190,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307225,667279.00
07/16/2019 16:00,2,3.346,ACTIVE,216.00,349.56,60.006,1563307204,"201051344001203","174011545737251",28.65,42.30,0,334.54,394.65,97.1,91.8,0.446,1368903.3,1368903.3,8204,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307226,667280.00
07/16/2019 16:00,2,3.295,ACTIVE,215.09,349.56,60.017,1563307204,"201051344001230","174011545737251",28.37,39.30,0,333.93,390.14,94.7,89.5,0.451,1363610.4,1363610.4,8220,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307228,667281.00
07/16/2019 16:00,2,3.357,ACTIVE,215.09,350.77,60.006,1563307204,"201051344000646","174011545737251",28.37,40.80,0,332.73,390.74,96.4,91.1,0.455,1357540.4,1357540.4,8205,0,0,0,L,1122011218,1,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307229,667282.00
07/16/2019 16:00,2,3.244,ACTIVE,216.45,351.07,60.006,1563307204,"201051344000867","174011545737251",28.27,39.50,0,334.84,390.44,92.8,87.6,0.420,1353882.8,1353882.8,8195,0,0,0,L,1122011218,1,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307231,667283.00
07/16/2019 16:00,2,3.174,ACTIVE,216.45,353.17,59.975,1563307204,"201051344000633","174011545737251",28.29,39.50,0,334.84,392.85,90.9,85.8,0.429,1350776.4,1350776.4,8203,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307232,667284.00
07/16/2019 16:00,2,3.240,ACTIVE,215.09,350.17,60.012,1563307204,"201051344000955","174011545737251",28.43,41.80,0,333.63,390.44,93.2,88.1,0.442,1378226.3,1378226.3,8200,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307234,667285.00
07/16/2019 16:00,2,3.057,ACTIVE,216.67,351.37,60.017,1563307204,"201051344000648","174011545737251",28.43,35.80,0,335.44,393.45,88.1,83.1,0.420,1364556.5,1364556.5,8187,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307235,667286.00
07/16/2019 16:00,2,3.096,ACTIVE,217.13,351.97,60.006,1563307204,"201051344000645","174011545737251",28.39,35.60,0,335.74,393.45,89.0,84.0,0.407,1370207.4,1370207.4,8192,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307237,667287.00
07/16/2019 16:00,2,3.139,ACTIVE,216.67,350.77,60.017,1563307204,"201051344000569","174011545737251",28.45,36.30,0,335.14,391.94,90.4,85.3,0.424,1387240.8,1387240.8,8193,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307238,667288.00
07/16/2019 16:00,2,3.184,ACTIVE,216.67,356.48,60.012,1563307204,"179051228000119","174011545737251",28.43,39.30,0,334.54,397.05,91.7,86.6,0.446,173377.9,173377.9,8270,0,0,0,L,46974696,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563307239,667289.00
07/16/2019 16:15,2,4.125,ACTIVE,218.26,357.08,59.985,1563308104,"201051344000579","174011545737251",28.55,38.40,0,322.21,398.56,119.3,113.2,0.575,1388568.9,1388568.9,8197,0,0,0,L,1122011218,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308106,667290.00
07/16/2019 16:15,2,4.350,ACTIVE,216.90,353.77,60.017,1563308104,"201051344001025","174011545737251",28.37,43.80,0,334.84,382.93,124.9,118.6,0.548,1373481.6,1373481.6,8191,0,0,0,L,1122011218,1,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308106,667291.00
07/16/2019 16:15,2,4.174,ACTIVE,217.13,355.88,60.022,1563308104,"201051344001093","174011545737251",28.49,36.50,0,318.30,393.75,120.5,114.3,0.561,1355485.5,1355485.5,8209,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308107,667292.00
07/16/2019 16:15,2,4.150,ACTIVE,218.48,356.48,60.022,1563308104,"201051344000458","174011545737251",28.21,37.50,0,319.51,395.25,118.5,112.5,0.552,1369394.8,1369394.8,8182,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308108,667293.00
07/16/2019 16:15,2,4.215,ACTIVE,216.22,352.87,60.012,1563308104,"201051344000890","174011545737251",28.59,40.80,0,319.51,391.34,122.0,115.8,0.566,1370683.8,1370683.8,8194,0,0,0,L,1122011218,1,124.49,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308109,667294.00
07/16/2019 16:15,2,4.203,ACTIVE,218.48,363.99,60.022,1563308104,"201051344000988","174011545737251",18.31,33.50,0,320.41,398.56,77.9,73.3,0.641,1042203.8,1042203.8,8193,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308110,667295.00
07/16/2019 16:15,2,4.203,ACTIVE,217.13,354.97,60.017,1563308104,"201051344000582","174011545737251",28.13,36.80,0,318.30,392.25,119.8,113.7,0.566,1347996.9,1347996.9,8185,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308111,667296.00
07/16/2019 16:15,2,4.100,ACTIVE,217.58,354.67,60.059,1563308104,"201051344000868","174011545737251",28.29,33.80,0,318.00,392.25,117.5,111.5,0.535,1355959.2,1355959.2,8186,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308112,667297.00
07/16/2019 16:15,2,3.990,ACTIVE,218.48,356.78,60.017,1563308104,"201051344000576","174011545737251",28.39,36.00,0,320.71,396.45,114.7,108.8,0.526,1372258.0,1372258.0,8209,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308113,667298.00
07/16/2019 16:15,2,4.104,ACTIVE,218.26,355.28,60.022,1563308104,"201051344001158","174011545737251",27.87,36.30,0,320.41,397.66,115.8,109.8,0.539,1349626.4,1349626.4,8186,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308114,667299.00
07/16/2019 16:15,2,4.137,ACTIVE,216.90,354.67,60.017,1563308104,"201051344000917","174011545737251",28.27,38.80,0,320.41,391.34,118.4,112.4,0.552,1365111.4,1365111.4,8208,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308115,667300.00
07/16/2019 16:15,2,4.113,ACTIVE,216.22,359.78,60.059,1563308104,"201051344000417","174011545737251",18.39,40.40,0,319.81,390.44,76.7,72.1,0.641,1080070.2,1080070.2,8212,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308116,667301.00
07/16/2019 16:15,2,4.088,ACTIVE,216.22,354.37,60.059,1563308104,"201051344000685","174011545737251",28.15,38.40,0,317.10,391.04,116.7,110.7,0.570,1371195.9,1371195.9,8195,0,0,0,L,1122011218,1,124.72,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308117,667302.00
07/16/2019 16:15,2,4.150,ACTIVE,217.35,354.67,60.033,1563308104,"201051344000651","174011545737251",28.35,37.30,0,320.71,395.25,119.2,113.1,0.552,1365424.8,1365424.8,8192,0,0,0,L,1122011218,1,125.17,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308118,667303.00
07/16/2019 16:15,2,4.033,ACTIVE,217.13,354.67,59.985,1563308104,"201051344000594","174011545737251",27.89,43.40,0,316.50,391.34,114.0,108.1,0.521,1375580.5,1375580.5,8192,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308119,667304.00
07/16/2019 16:15,2,3.979,ACTIVE,218.48,355.58,60.017,1563308104,"201051344000469","174011545737251",28.43,33.00,0,317.40,396.75,114.5,108.6,0.552,1355716.7,1355716.7,8199,0,0,0,L,1122011218,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308120,667305.00
07/16/2019 16:15,2,4.232,ACTIVE,217.13,354.67,60.028,1563308104,"201051344000585","174011545737251",28.31,37.30,0,334.84,384.43,121.3,115.2,0.570,1380756.2,1380756.2,8188,0,0,0,L,1122011218,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308121,667306.00
07/16/2019 16:15,2,3.945,ACTIVE,218.93,357.08,60.022,1563308104,"201051344000853","174011545737251",28.47,35.80,0,322.21,399.16,113.7,107.8,0.526,1378537.5,1378537.5,8198,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308122,667307.00
07/16/2019 16:15,2,4.053,ACTIVE,216.22,353.47,60.028,1563308104,"201051344001145","174011545737251",28.01,37.30,0,319.21,391.64,115.0,109.1,0.535,1379945.1,1379945.1,8214,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308123,667308.00
07/16/2019 16:15,2,4.020,ACTIVE,216.45,353.77,60.028,1563308104,"201051344000438","174011545737251",28.23,40.80,0,318.61,393.45,115.0,109.0,0.535,1373405.8,1373405.8,8189,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308124,667309.00
07/16/2019 16:15,2,4.129,ACTIVE,216.45,352.57,60.017,1563308104,"201051344001135","174011545737251",27.83,38.60,0,334.84,382.33,116.4,110.5,0.521,1360882.9,1360882.9,8186,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308124,667310.00
07/16/2019 16:15,2,3.936,ACTIVE,218.26,354.67,60.054,1563308104,"201051344000983","174011545737251",28.27,36.50,0,321.61,395.25,112.6,106.8,0.535,1376702.7,1376702.7,8191,0,0,0,L,1122011218,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308125,667311.00
07/16/2019 16:15,2,4.051,ACTIVE,216.90,353.17,60.022,1563308104,"201051344001203","174011545737251",28.27,41.50,0,319.51,393.15,116.0,110.1,0.535,1368927.0,1368927.0,8205,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308126,667312.00
07/16/2019 16:15,2,3.953,ACTIVE,215.77,352.27,60.028,1563308104,"201051344001230","174011545737251",28.11,38.00,0,317.70,389.84,112.6,106.7,0.535,1363633.4,1363633.4,8221,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308127,667313.00
07/16/2019 16:15,2,4.012,ACTIVE,215.77,352.27,60.017,1563308104,"201051344000646","174011545737251",28.05,40.40,0,317.40,391.04,114.0,108.1,0.530,1357563.9,1357563.9,8206,0,0,0,L,1122011218,1,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308128,667314.00
07/16/2019 16:15,2,3.828,ACTIVE,217.58,354.37,60.017,1563308104,"201051344000867","174011545737251",28.37,38.20,0,319.21,390.74,110.0,104.2,0.499,1353905.6,1353905.6,8196,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308129,667315.00
07/16/2019 16:15,2,3.787,ACTIVE,217.58,355.88,59.990,1563308104,"201051344000633","174011545737251",28.27,39.50,0,320.11,395.85,108.5,102.8,0.499,1350799.0,1350799.0,8204,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308130,667316.00
07/16/2019 16:15,2,3.918,ACTIVE,215.54,351.67,60.012,1563308104,"201051344000955","174011545737251",28.13,40.60,0,317.40,390.14,111.6,105.8,0.535,1378249.6,1378249.6,8201,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308131,667317.00
07/16/2019 16:15,2,3.725,ACTIVE,217.80,354.67,60.012,1563308104,"201051344000648","174011545737251",28.31,35.60,0,317.10,394.95,106.8,101.2,0.513,1364578.7,1364578.7,8188,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308132,667318.00
07/16/2019 16:15,2,3.807,ACTIVE,218.03,354.67,59.980,1563308104,"201051344000645","174011545737251",28.13,34.80,0,320.71,396.75,108.4,102.7,0.495,1370229.8,1370229.8,8193,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308133,667319.00
07/16/2019 16:15,2,3.801,ACTIVE,218.03,355.58,60.022,1563308104,"201051344000569","174011545737251",28.55,35.60,0,319.21,395.55,109.8,104.1,0.499,1387263.6,1387263.6,8194,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308134,667320.00
07/16/2019 16:15,2,3.855,ACTIVE,218.03,359.78,59.990,1563308104,"179051228000119","174011545737251",28.59,38.60,0,327.02,395.25,111.6,105.8,0.535,173401.0,173401.0,8271,0,0,0,L,46974696,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563308135,667321.00
07/16/2019 16:30,2,3.992,ACTIVE,217.35,353.77,60.006,1563309004,"201051344000579","174011545737251",28.39,38.60,0,339.04,385.63,114.8,108.9,0.539,1388595.4,1388595.4,8198,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309005,667322.00
07/16/2019 16:30,2,4.207,ACTIVE,216.67,353.47,60.012,1563309004,"201051344001025","174011545737251",28.21,44.30,0,334.24,387.14,120.2,114.1,0.526,1373509.3,1373509.3,8192,0,0,0,L,1122011218,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309006,667323.00
07/16/2019 16:30,2,4.020,ACTIVE,216.67,353.47,59.996,1563309004,"201051344001093","174011545737251",28.31,37.00,0,337.54,386.23,115.3,109.3,0.530,1355512.0,1355512.0,8210,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309007,667324.00
07/16/2019 16:30,2,4.018,ACTIVE,217.58,353.77,60.049,1563309004,"201051344000458","174011545737251",28.05,37.30,0,338.74,385.63,114.2,108.3,0.539,1369420.9,1369420.9,8183,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309008,667325.00
07/16/2019 16:30,2,4.104,ACTIVE,216.00,352.27,59.996,1563309004,"201051344000890","174011545737251",28.33,40.40,0,333.63,382.93,117.7,111.7,0.544,1370710.7,1370710.7,8195,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309009,667326.00
07/16/2019 16:30,2,4.123,ACTIVE,217.35,361.59,60.001,1563309004,"201051344000988","174011545737251",18.17,32.40,0,319.51,397.35,75.9,71.3,0.645,1042221.0,1042221.0,8194,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309010,667327.00
07/16/2019 16:30,2,4.156,ACTIVE,216.90,354.07,60.017,1563309004,"201051344000582","174011545737251",27.91,37.30,0,337.24,384.13,117.5,111.5,0.552,1348023.5,1348023.5,8186,0,0,0,L,1122011218,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309011,667328.00
07/16/2019 16:30,2,4.104,ACTIVE,216.67,353.77,60.017,1563309004,"201051344000868","174011545737251",28.09,33.80,0,336.34,385.93,116.8,110.8,0.530,1355985.6,1355985.6,8187,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309011,667329.00
07/16/2019 16:30,2,3.961,ACTIVE,217.58,354.97,60.012,1563309004,"201051344000576","174011545737251",28.57,36.80,0,338.14,384.73,114.5,108.6,0.530,1372283.9,1372283.9,8210,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309012,667330.00
07/16/2019 16:30,2,4.107,ACTIVE,217.58,353.47,60.012,1563309004,"201051344001158","174011545737251",27.97,37.30,0,338.74,385.03,116.3,110.4,0.544,1349652.6,1349652.6,8187,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309013,667331.00
07/16/2019 16:30,2,4.141,ACTIVE,216.67,353.17,60.006,1563309004,"201051344000917","174011545737251",28.55,39.30,0,334.84,382.63,119.8,113.7,0.557,1365138.3,1365138.3,8209,0,0,0,L,1122011218,1,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309014,667332.00
07/16/2019 16:30,2,4.178,ACTIVE,216.00,359.18,60.006,1563309004,"201051344000417","174011545737251",18.29,39.50,0,318.61,391.04,77.3,72.7,0.641,1080087.4,1080087.4,8213,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309015,667333.00
07/16/2019 16:30,2,4.174,ACTIVE,216.00,354.07,60.017,1563309004,"201051344000685","174011545737251",27.89,38.00,0,334.54,382.63,117.9,111.9,0.570,1371222.3,1371222.3,8196,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309016,667334.00
07/16/2019 16:30,2,4.262,ACTIVE,217.13,354.07,60.012,1563309004,"201051344000651","174011545737251",28.03,37.50,0,337.84,386.53,121.0,114.9,0.552,1365452.0,1365452.0,8193,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309017,667335.00
07/16/2019 16:30,2,4.041,ACTIVE,216.22,352.87,59.975,1563309004,"201051344000594","174011545737251",28.31,43.20,0,333.63,382.33,115.9,109.9,0.530,1375606.7,1375606.7,8193,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309018,667336.00
07/16/2019 16:30,2,4.064,ACTIVE,217.58,354.37,60.012,1563309004,"201051344000469","174011545737251",28.31,33.00,0,338.14,386.53,116.5,110.6,0.557,1355743.2,1355743.2,8200,0,0,0,L,1122011218,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309019,667337.00
07/16/2019 16:30,2,4.359,ACTIVE,216.90,354.37,60.006,1563309004,"201051344000585","174011545737251",28.07,37.80,0,337.54,384.43,123.8,117.6,0.583,1380784.3,1380784.3,8189,0,0,0,L,1122011218,1,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309020,667338.00
07/16/2019 16:30,2,4.027,ACTIVE,217.80,354.37,60.012,1563309004,"201051344000853","174011545737251",28.47,35.40,0,339.34,385.33,116.1,110.1,0.548,1378563.9,1378563.9,8199,0,0,0,L,1122011218,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309021,667339.00
07/16/2019 16:30,2,4.131,ACTIVE,216.22,353.77,60.017,1563309004,"201051344001145","174011545737251",28.19,37.30,0,336.34,383.53,118.0,112.0,0.548,1379972.0,1379972.0,8215,0,0,0,L,1122011218,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309022,667340.00
07/16/2019 16:30,2,4.115,ACTIVE,216.67,353.47,60.017,1563309004,"201051344000438","174011545737251",28.29,39.80,0,336.64,383.53,117.9,111.9,0.552,1373432.7,1373432.7,8190,0,0,0,L,1122011218,1,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309023,667341.00
07/16/2019 16:30,2,4.244,ACTIVE,216.45,352.57,60.017,1563309004,"201051344001135","174011545737251",27.95,38.40,0,334.54,382.93,120.2,114.1,0.548,1360910.2,1360910.2,8187,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309024,667342.00
07/16/2019 16:30,2,4.064,ACTIVE,217.58,354.67,60.006,1563309004,"201051344000983","174011545737251",28.39,36.50,0,336.94,386.23,116.9,110.9,0.552,1376729.3,1376729.3,8192,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309025,667343.00
07/16/2019 16:30,2,4.180,ACTIVE,216.90,353.77,60.012,1563309004,"201051344001203","174011545737251",28.45,41.80,0,338.14,385.03,120.4,114.3,0.552,1368954.3,1368954.3,8206,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309025,667344.00
07/16/2019 16:30,2,4.113,ACTIVE,215.77,351.97,60.012,1563309004,"201051344001230","174011545737251",28.15,38.00,0,333.33,382.03,117.3,111.3,0.557,1363660.0,1363660.0,8222,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309026,667345.00
07/16/2019 16:30,2,4.184,ACTIVE,216.00,353.47,60.012,1563309004,"201051344000646","174011545737251",28.17,40.00,0,333.03,381.73,119.3,113.2,0.552,1357591.0,1357591.0,8207,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309027,667346.00
07/16/2019 16:30,2,4.078,ACTIVE,217.13,354.07,60.012,1563309004,"201051344000867","174011545737251",28.09,38.00,0,334.84,384.43,116.0,110.1,0.526,1353932.1,1353932.1,8197,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309028,667347.00
07/16/2019 16:30,2,4.021,ACTIVE,217.13,355.58,60.022,1563309004,"201051344000633","174011545737251",28.15,40.00,0,337.84,384.73,114.6,108.7,0.526,1350825.1,1350825.1,8205,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309029,667348.00
07/16/2019 16:30,2,4.143,ACTIVE,216.00,351.67,60.017,1563309004,"201051344000955","174011545737251",27.95,40.80,0,333.03,381.42,117.2,111.2,0.552,1378276.5,1378276.5,8202,0,0,0,L,1122011218,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309030,667349.00
07/16/2019 16:30,2,3.889,ACTIVE,217.58,354.07,60.022,1563309004,"201051344000648","174011545737251",28.31,35.20,0,339.04,385.33,111.5,105.7,0.530,1364604.3,1364604.3,8189,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309031,667350.00
07/16/2019 16:30,2,3.936,ACTIVE,217.80,354.67,60.065,1563309004,"201051344000645","174011545737251",28.25,35.00,0,338.74,385.03,112.6,106.7,0.513,1370255.8,1370255.8,8194,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309032,667351.00
07/16/2019 16:30,2,3.992,ACTIVE,217.58,354.97,60.028,1563309004,"201051344000569","174011545737251",28.41,35.80,0,338.44,385.93,114.8,108.9,0.548,1387290.0,1387290.0,8195,0,0,0,L,1122011218,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309033,667352.00
07/16/2019 16:30,2,4.000,ACTIVE,217.58,359.48,60.033,1563309004,"179051228000119","174011545737251",28.75,38.80,0,338.74,387.14,116.5,110.5,0.561,173427.7,173427.7,8272,0,0,0,L,46974696,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309034,667353.00
07/16/2019 16:45,2,4.131,ACTIVE,218.03,354.97,60.017,1563309904,"201051344000579","174011545737251",28.25,37.50,0,327.02,385.63,118.2,112.1,0.557,1388621.5,1388621.5,8199,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309905,667354.00
07/16/2019 16:45,2,4.295,ACTIVE,216.90,353.47,60.033,1563309904,"201051344001025","174011545737251",28.37,44.50,0,323.72,382.03,123.4,117.1,0.544,1373536.5,1373536.5,8193,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309906,667355.00
07/16/2019 16:45,2,4.078,ACTIVE,217.35,356.18,60.038,1563309904,"201051344001093","174011545737251",28.37,36.80,0,324.62,381.73,117.2,111.2,0.535,1355538.0,1355538.0,8211,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309907,667356.00
07/16/2019 16:45,2,3.982,ACTIVE,218.03,353.77,59.985,1563309904,"201051344000458","174011545737251",28.63,37.30,0,327.92,384.43,115.5,109.5,0.548,1369446.7,1369446.7,8184,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309908,667357.00
07/16/2019 16:45,2,4.176,ACTIVE,216.22,352.87,60.028,1563309904,"201051344000890","174011545737251",28.03,39.80,0,323.11,381.42,118.5,112.5,0.544,1370737.2,1370737.2,8196,0,0,0,L,1122011218,1,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309909,667358.00
07/16/2019 16:45,2,4.045,ACTIVE,217.80,364.59,60.017,1563309904,"201051344000988","174011545737251",18.45,32.00,0,321.61,399.76,75.7,71.1,0.658,1042237.8,1042237.8,8195,0,0,0,L,1122011218,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309910,667359.00
