ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 16:45,2,4.082,ACTIVE,217.35,354.07,60.043,1563309904,"201051344000582","174011545737251",28.13,36.80,0,323.72,382.33,116.3,110.3,0.544,1348049.7,1348049.7,8187,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309911,667360.00
07/16/2019 16:45,2,4.035,ACTIVE,216.90,354.67,60.043,1563309904,"201051344000868","174011545737251",28.11,33.50,0,323.72,381.73,114.9,109.0,0.526,1356011.6,1356011.6,8188,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309912,667361.00
07/16/2019 16:45,2,3.865,ACTIVE,218.03,355.58,60.033,1563309904,"201051344000576","174011545737251",28.73,36.00,0,323.72,384.73,112.4,106.6,0.521,1372309.4,1372309.4,8211,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309913,667362.00
07/16/2019 16:45,2,3.953,ACTIVE,217.80,354.97,60.033,1563309904,"201051344001158","174011545737251",28.43,36.00,0,327.32,385.03,113.8,107.9,0.535,1349678.4,1349678.4,8188,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309914,667363.00
07/16/2019 16:45,2,4.109,ACTIVE,216.90,353.77,59.985,1563309904,"201051344000917","174011545737251",28.13,39.30,0,322.81,381.42,117.1,111.1,0.544,1365164.7,1365164.7,8210,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309915,667364.00
07/16/2019 16:45,2,4.156,ACTIVE,216.45,359.78,60.043,1563309904,"201051344000417","174011545737251",17.99,39.30,0,318.00,391.04,75.8,71.2,0.619,1080104.4,1080104.4,8214,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309916,667365.00
07/16/2019 16:45,2,4.117,ACTIVE,216.22,353.77,60.028,1563309904,"201051344000685","174011545737251",27.77,38.00,0,322.21,381.42,115.8,109.9,0.566,1371248.3,1371248.3,8197,0,0,0,L,1122011218,1,124.72,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309917,667366.00
07/16/2019 16:45,2,4.168,ACTIVE,217.35,354.97,60.028,1563309904,"201051344000651","174011545737251",28.35,37.50,0,324.62,383.83,119.7,113.6,0.548,1365478.9,1365478.9,8194,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309917,667367.00
07/16/2019 16:45,2,4.016,ACTIVE,216.45,354.37,60.033,1563309904,"201051344000594","174011545737251",28.49,43.00,0,321.31,380.52,115.9,109.9,0.539,1375632.6,1375632.6,8194,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309918,667368.00
07/16/2019 16:45,2,4.072,ACTIVE,218.03,355.58,60.033,1563309904,"201051344000469","174011545737251",28.49,33.00,0,324.02,385.33,117.5,111.5,0.544,1355769.3,1355769.3,8201,0,0,0,L,1122011218,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309919,667369.00
07/16/2019 16:45,2,4.354,ACTIVE,217.35,354.67,60.033,1563309904,"201051344000585","174011545737251",28.53,37.00,0,323.11,383.53,125.8,119.5,0.583,1380812.1,1380812.1,8190,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309920,667370.00
07/16/2019 16:45,2,4.076,ACTIVE,218.48,356.18,60.033,1563309904,"201051344000853","174011545737251",28.69,35.40,0,328.22,384.73,118.4,112.3,0.552,1378590.0,1378590.0,8200,0,0,0,L,1122011218,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309921,667371.00
07/16/2019 16:45,2,4.211,ACTIVE,216.67,354.37,60.033,1563309904,"201051344001145","174011545737251",28.25,37.30,0,324.02,382.33,120.4,114.3,0.561,1379998.4,1379998.4,8216,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309922,667372.00
07/16/2019 16:45,2,4.193,ACTIVE,216.90,354.07,60.028,1563309904,"201051344000438","174011545737251",28.25,40.00,0,324.62,382.33,120.0,113.9,0.561,1373459.1,1373459.1,8191,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309923,667373.00
07/16/2019 16:45,2,4.256,ACTIVE,216.90,353.47,60.075,1563309904,"201051344001135","174011545737251",28.25,38.00,0,323.41,381.73,121.8,115.6,0.544,1360937.1,1360937.1,8188,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309924,667374.00
07/16/2019 16:45,2,4.115,ACTIVE,217.80,355.58,60.033,1563309904,"201051344000983","174011545737251",28.17,36.30,0,324.32,385.03,117.3,111.3,0.548,1376755.4,1376755.4,8193,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309925,667375.00
07/16/2019 16:45,2,4.188,ACTIVE,217.13,353.77,60.054,1563309904,"201051344001203","174011545737251",28.45,40.80,0,325.22,384.73,120.7,114.6,0.566,1368981.1,1368981.1,8207,0,0,0,L,1122011218,1,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309926,667376.00
07/16/2019 16:45,2,4.100,ACTIVE,216.22,352.57,60.043,1563309904,"201051344001230","174011545737251",28.29,37.80,0,323.11,380.22,117.4,111.4,0.557,1363686.2,1363686.2,8223,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309927,667377.00
07/16/2019 16:45,2,4.201,ACTIVE,216.00,353.17,60.065,1563309904,"201051344000646","174011545737251",28.19,40.20,0,322.51,380.82,119.8,113.8,0.552,1357617.7,1357617.7,8208,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309928,667378.00
07/16/2019 16:45,2,4.104,ACTIVE,217.35,352.87,60.043,1563309904,"201051344000867","174011545737251",27.99,38.40,0,323.72,380.22,116.4,110.4,0.521,1353958.1,1353958.1,8198,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309929,667379.00
07/16/2019 16:45,2,4.043,ACTIVE,217.35,355.88,60.043,1563309904,"201051344000633","174011545737251",28.19,39.30,0,327.02,384.73,115.4,109.5,0.548,1350850.9,1350850.9,8206,0,0,0,L,1122011218,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309930,667380.00
07/16/2019 16:45,2,4.170,ACTIVE,216.22,353.77,60.038,1563309904,"201051344000955","174011545737251",28.07,40.00,0,322.51,380.22,118.5,112.5,0.561,1378302.9,1378302.9,8203,0,0,0,L,1122011218,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309930,667381.00
07/16/2019 16:45,2,3.961,ACTIVE,217.58,353.47,60.033,1563309904,"201051344000648","174011545737251",28.19,34.30,0,327.02,383.83,113.1,107.3,0.535,1364629.6,1364629.6,8190,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309931,667382.00
07/16/2019 16:45,2,4.041,ACTIVE,218.03,355.28,60.017,1563309904,"201051344000645","174011545737251",28.01,34.50,0,328.52,384.43,114.7,108.8,0.526,1370281.4,1370281.4,8195,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309933,667383.00
07/16/2019 16:45,2,3.990,ACTIVE,217.58,355.88,60.017,1563309904,"201051344000569","174011545737251",28.75,35.40,0,326.72,385.33,116.2,110.2,0.544,1387316.0,1387316.0,8196,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309934,667384.00
07/16/2019 16:45,2,4.064,ACTIVE,217.58,359.78,60.033,1563309904,"179051228000119","174011545737251",28.53,38.20,0,328.22,385.33,117.4,111.4,0.557,173454.0,173454.0,8273,0,0,0,L,46974696,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563309935,667385.00
07/16/2019 17:00,2,4.158,ACTIVE,218.03,356.18,60.017,1563310804,"201051344000579","174011545737251",28.17,38.00,0,338.74,384.13,118.7,112.7,0.561,1388647.6,1388647.6,8201,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310806,667386.00
07/16/2019 17:00,2,4.348,ACTIVE,216.67,355.28,60.017,1563310804,"201051344001025","174011545737251",28.31,43.80,0,333.03,384.43,124.7,118.4,0.557,1373563.9,1373563.9,8195,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310807,667387.00
07/16/2019 17:00,2,4.137,ACTIVE,217.13,356.48,59.975,1563310804,"201051344001093","174011545737251",28.41,36.50,0,338.14,381.12,119.1,113.0,0.548,1355564.1,1355564.1,8213,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310809,667388.00
07/16/2019 17:00,2,4.111,ACTIVE,217.80,354.67,60.012,1563310804,"201051344000458","174011545737251",28.35,37.50,0,338.14,383.53,118.0,112.0,0.548,1369472.5,1369472.5,8186,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310811,667389.00
07/16/2019 17:00,2,4.234,ACTIVE,216.22,353.77,60.054,1563310804,"201051344000890","174011545737251",28.41,40.20,0,335.44,380.22,121.8,115.7,0.566,1370764.0,1370764.0,8198,0,0,0,L,1122011218,1,124.27,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310812,667390.00
07/16/2019 17:00,2,4.170,ACTIVE,218.03,365.80,60.033,1563310804,"201051344000988","174011545737251",18.35,32.00,0,333.93,397.66,77.6,73.0,0.636,1042254.8,1042254.8,8197,0,0,0,L,1122011218,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310814,667391.00
07/16/2019 17:00,2,4.242,ACTIVE,217.35,356.18,60.022,1563310804,"201051344000582","174011545737251",28.01,37.00,0,337.84,382.03,120.3,114.2,0.566,1348076.2,1348076.2,8189,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310815,667392.00
07/16/2019 17:00,2,4.174,ACTIVE,217.35,355.28,60.022,1563310804,"201051344000868","174011545737251",27.99,34.50,0,337.54,380.22,118.3,112.2,0.539,1356037.8,1356037.8,8190,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310817,667393.00
07/16/2019 17:00,2,3.990,ACTIVE,218.26,355.58,60.075,1563310804,"201051344000576","174011545737251",28.71,36.00,0,338.44,383.23,116.0,110.0,0.535,1372335.0,1372335.0,8212,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310818,667394.00
07/16/2019 17:00,2,4.188,ACTIVE,218.03,356.48,60.049,1563310804,"201051344001158","174011545737251",27.75,36.00,0,338.44,383.83,117.8,111.7,0.548,1349704.3,1349704.3,8189,0,0,0,L,1122011218,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310819,667395.00
07/16/2019 17:00,2,4.242,ACTIVE,216.90,354.37,60.033,1563310804,"201051344000917","174011545737251",28.49,40.20,0,336.94,380.82,122.3,116.1,0.570,1365191.5,1365191.5,8211,0,0,0,L,1122011218,1,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310820,667396.00
07/16/2019 17:00,2,4.275,ACTIVE,216.45,360.69,60.038,1563310804,"201051344000417","174011545737251",18.23,39.00,0,333.93,390.14,78.9,74.3,0.645,1080121.5,1080121.5,8215,0,0,0,L,1122011218,1,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310821,667397.00
07/16/2019 17:00,2,4.336,ACTIVE,216.22,353.77,60.038,1563310804,"201051344000685","174011545737251",27.47,38.60,0,336.94,380.82,120.6,114.5,0.588,1371274.6,1371274.6,8198,0,0,0,L,1122011218,1,124.72,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310822,667398.00
07/16/2019 17:00,2,4.355,ACTIVE,217.35,354.37,60.033,1563310804,"201051344000651","174011545737251",28.25,37.50,0,338.44,384.13,124.5,118.3,0.570,1365506.0,1365506.0,8195,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310823,667399.00
07/16/2019 17:00,2,4.242,ACTIVE,216.90,353.77,60.033,1563310804,"201051344000594","174011545737251",27.81,43.00,0,333.93,380.22,119.6,113.5,0.548,1375658.6,1375658.6,8195,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310824,667400.00
07/16/2019 17:00,2,4.176,ACTIVE,218.26,356.78,60.012,1563310804,"201051344000469","174011545737251",28.51,33.30,0,338.14,384.73,120.6,114.4,0.588,1355795.5,1355795.5,8202,0,0,0,L,1122011218,1,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310824,667401.00
07/16/2019 17:00,2,4.506,ACTIVE,217.35,355.28,60.033,1563310804,"201051344000585","174011545737251",28.43,37.30,0,337.84,385.03,129.7,123.3,0.610,1380840.2,1380840.2,8191,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310825,667402.00
07/16/2019 17:00,2,4.180,ACTIVE,218.48,356.78,60.028,1563310804,"201051344000853","174011545737251",28.61,35.00,0,339.65,384.13,121.1,115.0,0.570,1378616.3,1378616.3,8201,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310826,667403.00
07/16/2019 17:00,2,4.361,ACTIVE,216.67,354.97,60.065,1563310804,"201051344001145","174011545737251",28.13,37.00,0,337.24,381.42,124.2,117.9,0.579,1380025.2,1380025.2,8217,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310827,667404.00
07/16/2019 17:00,2,4.293,ACTIVE,216.90,355.28,60.038,1563310804,"201051344000438","174011545737251",28.33,39.80,0,338.14,382.03,123.2,117.0,0.588,1373485.8,1373485.8,8192,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310828,667405.00
07/16/2019 17:00,2,4.412,ACTIVE,216.90,353.77,60.075,1563310804,"201051344001135","174011545737251",28.13,38.20,0,337.54,381.42,125.6,119.3,0.570,1360964.3,1360964.3,8189,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310829,667406.00
07/16/2019 17:00,2,4.170,ACTIVE,218.26,356.18,60.022,1563310804,"201051344000983","174011545737251",28.80,35.60,0,337.54,384.43,121.7,115.6,0.575,1376781.7,1376781.7,8194,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310830,667407.00
07/16/2019 17:00,2,4.396,ACTIVE,217.13,354.37,60.028,1563310804,"201051344001203","174011545737251",28.21,41.00,0,336.64,383.83,125.6,119.3,0.579,1369008.2,1369008.2,8208,0,0,0,L,1122011218,1,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310831,667408.00
07/16/2019 17:00,2,4.301,ACTIVE,216.00,353.17,60.033,1563310804,"201051344001230","174011545737251",28.13,37.80,0,333.93,379.62,122.5,116.3,0.583,1363712.6,1363712.6,8224,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310832,667409.00
07/16/2019 17:00,2,4.369,ACTIVE,216.22,354.67,60.033,1563310804,"201051344000646","174011545737251",28.19,40.20,0,333.93,381.12,124.5,118.3,0.575,1357644.8,1357644.8,8209,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310833,667410.00
07/16/2019 17:00,2,4.180,ACTIVE,217.35,353.77,60.043,1563310804,"201051344000867","174011545737251",28.23,38.80,0,336.34,379.92,119.5,113.4,0.539,1353984.3,1353984.3,8199,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310834,667411.00
07/16/2019 17:00,2,4.127,ACTIVE,217.58,356.48,60.028,1563310804,"201051344000633","174011545737251",28.21,38.80,0,338.14,384.43,117.9,111.9,0.544,1350876.8,1350876.8,8207,0,0,0,L,1122011218,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310835,667412.00
07/16/2019 17:00,2,4.244,ACTIVE,216.22,353.47,60.033,1563310804,"201051344000955","174011545737251",28.19,40.40,0,334.54,380.22,121.2,115.1,0.575,1378329.5,1378329.5,8204,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310836,667413.00
07/16/2019 17:00,2,4.025,ACTIVE,218.03,354.07,60.075,1563310804,"201051344000648","174011545737251",28.17,35.40,0,338.44,383.83,114.8,108.9,0.544,1364655.0,1364655.0,8191,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310837,667414.00
07/16/2019 17:00,2,4.086,ACTIVE,218.03,354.97,60.054,1563310804,"201051344000645","174011545737251",28.11,35.20,0,339.04,384.43,116.3,110.4,0.530,1370307.2,1370307.2,8196,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310838,667415.00
07/16/2019 17:00,2,4.062,ACTIVE,217.80,355.58,60.028,1563310804,"201051344000569","174011545737251",28.73,35.40,0,338.44,384.43,118.3,112.3,0.552,1387342.2,1387342.2,8197,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310839,667416.00
07/16/2019 17:00,2,4.088,ACTIVE,218.03,360.08,60.033,1563310804,"179051228000119","174011545737251",28.82,38.40,0,338.74,384.73,119.3,113.3,0.575,173480.5,173480.5,8274,0,0,0,L,46974696,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563310840,667417.00
07/16/2019 17:15,2,2.422,ACTIVE,216.00,359.18,60.043,1563311704,"201051344000579","174011545737251",27.97,36.80,0,320.41,393.45,68.7,64.3,0.570,1388671.9,1388671.9,8202,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311705,667418.00
07/16/2019 17:15,2,2.473,ACTIVE,215.32,358.88,59.990,1563311704,"201051344001025","174011545737251",28.45,41.80,0,320.71,388.64,71.2,66.8,0.566,1373589.4,1373589.4,8196,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311706,667419.00
07/16/2019 17:15,2,2.332,ACTIVE,215.77,359.48,60.065,1563311704,"201051344001093","174011545737251",28.49,35.60,0,318.30,391.34,67.2,63.0,0.561,1355588.3,1355588.3,8214,0,0,0,L,1122011218,1,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311707,667420.00
07/16/2019 17:15,2,2.352,ACTIVE,215.77,358.58,60.028,1563311704,"201051344000458","174011545737251",28.19,38.00,0,319.81,391.04,67.2,62.9,0.557,1369496.4,1369496.4,8187,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311708,667421.00
07/16/2019 17:15,2,2.451,ACTIVE,214.87,358.88,60.028,1563311704,"201051344000890","174011545737251",27.95,38.80,0,318.61,389.54,69.4,65.1,0.579,1370788.6,1370788.6,8199,0,0,0,L,1122011218,1,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311709,667422.00
07/16/2019 17:15,2,2.428,ACTIVE,215.77,354.37,60.017,1563311704,"201051344000988","174011545737251",18.03,31.80,0,335.44,398.86,44.3,40.8,0.376,1042270.3,1042270.3,8198,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311710,667423.00
07/16/2019 17:15,2,2.393,ACTIVE,215.54,360.08,60.065,1563311704,"201051344000582","174011545737251",27.95,36.00,0,317.70,391.94,67.8,63.5,0.566,1348100.5,1348100.5,8190,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311711,667424.00
07/16/2019 17:15,2,2.365,ACTIVE,215.32,357.68,60.028,1563311704,"201051344000868","174011545737251",28.25,32.80,0,320.11,389.84,67.7,63.4,0.557,1356061.7,1356061.7,8191,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311712,667425.00
07/16/2019 17:15,2,2.295,ACTIVE,216.00,358.28,60.033,1563311704,"201051344000576","174011545737251",28.35,35.20,0,320.41,393.15,65.9,61.7,0.548,1372358.3,1372358.3,8213,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311713,667426.00
07/16/2019 17:15,2,2.342,ACTIVE,215.77,358.88,60.033,1563311704,"201051344001158","174011545737251",28.25,35.20,0,319.81,392.25,67.0,62.7,0.566,1349728.0,1349728.0,8190,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311714,667427.00
07/16/2019 17:15,2,2.393,ACTIVE,215.32,359.48,59.990,1563311704,"201051344000917","174011545737251",28.17,38.40,0,319.21,388.94,68.2,63.9,0.575,1365216.0,1365216.0,8212,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311715,667428.00
07/16/2019 17:15,2,2.436,ACTIVE,215.09,352.87,60.059,1563311704,"201051344000417","174011545737251",18.17,39.00,0,318.00,391.34,44.9,41.4,0.367,1080137.1,1080137.1,8216,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311716,667429.00
07/16/2019 17:15,2,2.412,ACTIVE,215.09,358.28,60.022,1563311704,"201051344000685","174011545737251",27.93,37.30,0,317.70,389.24,68.2,63.9,0.597,1371298.7,1371298.7,8199,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311717,667430.00
07/16/2019 17:15,2,2.449,ACTIVE,215.77,360.38,60.028,1563311704,"201051344000651","174011545737251",28.03,37.00,0,321.01,394.95,69.5,65.1,0.575,1365530.8,1365530.8,8196,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311718,667431.00
07/16/2019 17:15,2,2.348,ACTIVE,215.09,356.48,60.006,1563311704,"201051344000594","174011545737251",28.21,41.80,0,315.90,388.64,67.1,62.9,0.561,1375682.4,1375682.4,8196,0,0,0,L,1122011218,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311719,667432.00
07/16/2019 17:15,2,2.350,ACTIVE,216.00,359.18,60.033,1563311704,"201051344000469","174011545737251",28.31,32.20,0,315.30,392.55,67.4,63.1,0.575,1355819.4,1355819.4,8203,0,0,0,L,1122011218,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311720,667433.00
07/16/2019 17:15,2,2.535,ACTIVE,215.54,359.78,60.033,1563311704,"201051344000585","174011545737251",28.27,36.00,0,320.41,392.55,72.6,68.1,0.597,1380866.0,1380866.0,8192,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311721,667434.00
07/16/2019 17:15,2,2.336,ACTIVE,216.45,358.88,60.017,1563311704,"201051344000853","174011545737251",28.47,34.00,0,324.02,395.25,67.4,63.1,0.566,1378640.2,1378640.2,8202,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311721,667435.00
07/16/2019 17:15,2,2.371,ACTIVE,215.32,358.88,60.022,1563311704,"201051344001145","174011545737251",28.27,35.80,0,319.51,389.54,67.9,63.6,0.561,1380049.7,1380049.7,8218,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311723,667436.00
07/16/2019 17:15,2,2.402,ACTIVE,215.54,359.48,60.028,1563311704,"201051344000438","174011545737251",28.11,38.60,0,320.11,391.34,68.3,64.0,0.579,1373510.1,1373510.1,8193,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311724,667437.00
07/16/2019 17:15,2,2.438,ACTIVE,215.32,359.78,60.038,1563311704,"201051344001135","174011545737251",28.45,37.30,0,320.71,388.94,70.2,65.8,0.561,1360989.0,1360989.0,8190,0,0,0,L,1122011218,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311724,667438.00
07/16/2019 17:15,2,2.350,ACTIVE,215.77,358.88,60.022,1563311704,"201051344000983","174011545737251",28.55,34.50,0,320.71,390.74,68.0,63.7,0.570,1376805.7,1376805.7,8195,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311725,667439.00
07/16/2019 17:15,2,2.451,ACTIVE,215.77,358.88,60.017,1563311704,"201051344001203","174011545737251",28.05,40.20,0,321.31,392.25,69.7,65.3,0.570,1369032.9,1369032.9,8209,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311726,667440.00
07/16/2019 17:15,2,2.346,ACTIVE,214.87,358.28,60.043,1563311704,"201051344001230","174011545737251",28.31,36.30,0,318.61,388.04,67.3,63.0,0.566,1363736.6,1363736.6,8225,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311727,667441.00
07/16/2019 17:15,2,2.418,ACTIVE,214.64,359.18,60.022,1563311704,"201051344000646","174011545737251",28.37,38.60,0,319.81,389.84,69.5,65.2,0.588,1357669.3,1357669.3,8210,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311728,667442.00
07/16/2019 17:15,2,2.354,ACTIVE,215.54,356.48,59.996,1563311704,"201051344000867","174011545737251",28.37,37.80,0,319.81,388.04,67.7,63.4,0.544,1354008.0,1354008.0,8200,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311729,667443.00
07/16/2019 17:15,2,2.350,ACTIVE,215.77,359.18,60.022,1563311704,"201051344000633","174011545737251",27.97,37.30,0,318.91,390.74,66.6,62.4,0.570,1350900.3,1350900.3,8208,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311730,667444.00
07/16/2019 17:15,2,2.449,ACTIVE,214.64,357.68,60.017,1563311704,"201051344000955","174011545737251",27.77,38.80,0,317.70,388.34,68.9,64.6,0.579,1378353.7,1378353.7,8205,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311731,667445.00
07/16/2019 17:15,2,2.303,ACTIVE,215.77,357.68,60.033,1563311704,"201051344000648","174011545737251",28.05,33.80,0,317.10,391.64,65.4,61.2,0.548,1364678.0,1364678.0,8192,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311732,667446.00
07/16/2019 17:15,2,2.338,ACTIVE,216.00,357.38,60.022,1563311704,"201051344000645","174011545737251",27.83,33.80,0,320.71,392.55,66.0,61.8,0.544,1370330.5,1370330.5,8197,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311733,667447.00
07/16/2019 17:15,2,2.357,ACTIVE,215.54,358.28,60.028,1563311704,"201051344000569","174011545737251",28.13,34.30,0,318.30,391.04,67.2,63.0,0.561,1387365.9,1387365.9,8198,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311734,667448.00
07/16/2019 17:15,2,2.371,ACTIVE,215.77,362.79,60.022,1563311704,"179051228000119","174011545737251",28.45,37.00,0,324.92,392.55,68.3,64.0,0.557,173504.4,173504.4,8275,0,0,0,L,46974696,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563311735,667449.00
07/16/2019 17:30,2,2.486,ACTIVE,216.00,359.48,60.017,1563312604,"201051344000579","174011545737251",28.49,34.50,0,336.94,394.05,71.8,67.4,0.601,1388688.6,1388688.6,8203,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312605,667450.00
07/16/2019 17:30,2,2.609,ACTIVE,215.09,358.88,60.017,1563312604,"201051344001025","174011545737251",28.41,38.20,0,337.24,392.85,75.1,70.6,0.597,1373606.8,1373606.8,8197,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312606,667451.00
07/16/2019 17:30,2,2.445,ACTIVE,215.32,360.38,60.022,1563312604,"201051344001093","174011545737251",28.65,33.30,0,336.64,394.05,70.9,66.5,0.583,1355604.7,1355604.7,8215,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312607,667452.00
07/16/2019 17:30,2,2.453,ACTIVE,216.00,358.88,60.028,1563312604,"201051344000458","174011545737251",28.21,35.20,0,337.24,391.34,70.1,65.8,0.575,1369512.7,1369512.7,8188,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312608,667453.00
07/16/2019 17:30,2,2.549,ACTIVE,214.64,358.88,60.022,1563312604,"201051344000890","174011545737251",28.33,36.00,0,335.74,390.44,73.1,68.6,0.601,1370805.6,1370805.6,8200,0,0,0,L,1122011218,1,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312609,667454.00
07/16/2019 17:30,2,2.502,ACTIVE,215.77,355.28,60.028,1563312604,"201051344000988","174011545737251",18.27,30.80,0,336.94,379.02,46.3,42.8,0.393,1042281.0,1042281.0,8199,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312610,667455.00
07/16/2019 17:30,2,2.496,ACTIVE,215.54,360.08,60.022,1563312604,"201051344000582","174011545737251",28.29,33.80,0,336.64,394.65,71.5,67.1,0.597,1348117.1,1348117.1,8191,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312611,667456.00
07/16/2019 17:30,2,2.441,ACTIVE,215.32,359.48,60.028,1563312604,"201051344000868","174011545737251",28.51,31.00,0,335.74,388.94,70.5,66.1,0.579,1356078.2,1356078.2,8192,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312612,667457.00
07/16/2019 17:30,2,2.363,ACTIVE,216.22,360.69,60.028,1563312604,"201051344000576","174011545737251",28.61,33.00,0,335.74,391.94,68.4,64.1,0.566,1372374.4,1372374.4,8214,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312613,667458.00
07/16/2019 17:30,2,2.455,ACTIVE,216.00,359.48,60.022,1563312604,"201051344001158","174011545737251",28.05,33.00,0,335.44,392.85,69.7,65.4,0.583,1349744.4,1349744.4,8191,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312614,667459.00
07/16/2019 17:30,2,2.484,ACTIVE,215.09,360.08,60.006,1563312604,"201051344000917","174011545737251",28.41,35.40,0,335.74,392.25,71.5,67.1,0.601,1365232.7,1365232.7,8213,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312615,667460.00
07/16/2019 17:30,2,2.521,ACTIVE,214.64,352.87,60.033,1563312604,"201051344000417","174011545737251",18.33,36.80,0,336.34,373.61,46.8,43.3,0.389,1080148.0,1080148.0,8217,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312616,667461.00
07/16/2019 17:30,2,2.457,ACTIVE,214.87,359.78,60.033,1563312604,"201051344000685","174011545737251",28.51,34.50,0,336.34,392.25,71.0,66.6,0.619,1371315.5,1371315.5,8200,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312617,667462.00
07/16/2019 17:30,2,2.500,ACTIVE,215.54,362.79,60.033,1563312604,"201051344000651","174011545737251",28.53,34.30,0,337.54,396.45,72.3,67.8,0.597,1365547.8,1365547.8,8197,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312618,667463.00
07/16/2019 17:30,2,2.381,ACTIVE,215.09,357.98,60.038,1563312604,"201051344000594","174011545737251",28.53,38.80,0,333.03,387.74,68.8,64.4,0.570,1375698.8,1375698.8,8197,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312619,667464.00
07/16/2019 17:30,2,2.369,ACTIVE,216.00,359.48,60.033,1563312604,"201051344000469","174011545737251",28.69,30.30,0,335.44,393.45,68.9,64.5,0.588,1355835.8,1355835.8,8204,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312620,667465.00
07/16/2019 17:30,2,2.590,ACTIVE,215.09,360.69,60.038,1563312604,"201051344000585","174011545737251",28.35,33.80,0,321.01,395.55,74.4,69.9,0.623,1380883.8,1380883.8,8193,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312620,667466.00
07/16/2019 17:30,2,2.381,ACTIVE,216.45,358.88,60.028,1563312604,"201051344000853","174011545737251",28.43,32.20,0,336.64,394.35,68.6,64.3,0.575,1378656.8,1378656.8,8203,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312621,667467.00
07/16/2019 17:30,2,2.445,ACTIVE,214.64,358.88,60.022,1563312604,"201051344001145","174011545737251",28.09,33.50,0,336.04,392.55,69.6,65.2,0.570,1380066.4,1380066.4,8219,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312622,667468.00
07/16/2019 17:30,2,2.430,ACTIVE,215.09,358.58,60.028,1563312604,"201051344000438","174011545737251",28.49,35.80,0,337.54,394.35,70.1,65.7,0.588,1373526.9,1373526.9,8194,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312623,667469.00
07/16/2019 17:30,2,2.521,ACTIVE,214.87,358.88,60.028,1563312604,"201051344001135","174011545737251",27.97,34.30,0,336.34,394.05,71.5,67.0,0.575,1361006.3,1361006.3,8191,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312624,667470.00
07/16/2019 17:30,2,2.350,ACTIVE,215.77,358.28,60.028,1563312604,"201051344000983","174011545737251",28.86,32.40,0,336.34,392.55,68.8,64.4,0.579,1376822.3,1376822.3,8196,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312625,667471.00
07/16/2019 17:30,2,2.428,ACTIVE,215.32,358.88,60.028,1563312604,"201051344001203","174011545737251",28.80,37.50,0,336.64,394.05,70.8,66.5,0.583,1369050.0,1369050.0,8210,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312626,667472.00
07/16/2019 17:30,2,2.379,ACTIVE,214.41,357.98,60.028,1563312604,"201051344001230","174011545737251",28.49,33.80,0,334.54,388.04,68.7,64.4,0.579,1363753.2,1363753.2,8226,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312627,667473.00
07/16/2019 17:30,2,2.441,ACTIVE,214.19,358.88,60.022,1563312604,"201051344000646","174011545737251",28.63,35.80,0,335.44,390.14,70.8,66.4,0.597,1357686.4,1357686.4,8211,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312628,667474.00
07/16/2019 17:30,2,2.389,ACTIVE,215.77,357.08,60.017,1563312604,"201051344000867","174011545737251",28.37,35.20,0,334.54,387.14,68.7,64.4,0.552,1354024.5,1354024.5,8201,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312629,667475.00
07/16/2019 17:30,2,2.359,ACTIVE,215.77,359.18,60.017,1563312604,"201051344000633","174011545737251",28.39,35.00,0,335.14,392.25,67.8,63.6,0.566,1350916.6,1350916.6,8209,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312630,667476.00
07/16/2019 17:30,2,2.459,ACTIVE,214.41,356.48,60.065,1563312604,"201051344000955","174011545737251",28.31,36.30,0,335.14,388.64,70.5,66.1,0.597,1378370.6,1378370.6,8206,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312631,667477.00
07/16/2019 17:30,2,2.346,ACTIVE,215.77,357.08,60.022,1563312604,"201051344000648","174011545737251",28.13,32.00,0,336.64,391.64,66.8,62.6,0.561,1364694.0,1364694.0,8193,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312632,667478.00
07/16/2019 17:30,2,2.385,ACTIVE,216.00,358.88,60.028,1563312604,"201051344000645","174011545737251",28.01,32.00,0,336.04,392.25,67.7,63.4,0.561,1370346.6,1370346.6,8198,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312632,667479.00
07/16/2019 17:30,2,2.398,ACTIVE,215.77,358.58,60.028,1563312604,"201051344000569","174011545737251",28.45,32.00,0,336.04,393.15,69.0,64.7,0.579,1387382.4,1387382.4,8199,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312633,667480.00
07/16/2019 17:30,2,2.447,ACTIVE,215.77,362.79,60.022,1563312604,"179051228000119","174011545737251",28.39,34.50,0,334.54,393.15,70.3,65.9,0.623,173521.2,173521.2,8276,0,0,0,L,46974696,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563312634,667481.00
07/16/2019 17:45,2,1.930,ACTIVE,214.64,354.37,60.012,1563313505,"201051344000579","174011545737251",28.43,32.80,0,336.94,389.84,55.5,51.7,0.464,1388702.8,1388702.8,8204,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313506,667482.00
07/16/2019 17:45,2,1.992,ACTIVE,214.64,353.47,60.017,1563313505,"201051344001025","174011545737251",28.41,35.60,0,335.44,389.54,57.4,53.4,0.455,1373621.6,1373621.6,8198,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313507,667483.00
07/16/2019 17:45,2,1.867,ACTIVE,214.87,354.67,60.022,1563313505,"201051344001093","174011545737251",28.67,32.00,0,336.94,389.84,54.2,50.4,0.438,1355618.6,1355618.6,8216,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313508,667484.00
07/16/2019 17:45,2,1.889,ACTIVE,214.87,352.87,60.012,1563313505,"201051344000458","174011545737251",28.33,33.50,0,337.24,388.34,54.2,50.4,0.451,1369526.5,1369526.5,8189,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313509,667485.00
07/16/2019 17:45,2,1.963,ACTIVE,214.41,353.17,59.975,1563313505,"201051344000890","174011545737251",28.33,34.50,0,335.14,389.54,56.3,52.4,0.464,1370820.0,1370820.0,8201,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313510,667486.00
07/16/2019 17:45,2,1.930,ACTIVE,215.09,350.47,60.028,1563313505,"201051344000988","174011545737251",18.35,30.00,0,336.34,375.71,36.0,32.8,0.292,1042289.9,1042289.9,8200,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313511,667487.00
07/16/2019 17:45,2,1.926,ACTIVE,215.09,354.97,59.969,1563313505,"201051344000582","174011545737251",28.13,32.40,0,336.64,392.25,54.9,51.0,0.451,1348131.2,1348131.2,8192,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313512,667488.00
07/16/2019 17:45,2,1.912,ACTIVE,214.64,353.77,60.017,1563313505,"201051344000868","174011545737251",28.37,30.00,0,335.44,387.44,55.0,51.1,0.446,1356092.2,1356092.2,8193,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313513,667489.00
07/16/2019 17:45,2,1.869,ACTIVE,215.32,354.37,60.006,1563313505,"201051344000576","174011545737251",28.21,31.50,0,337.24,389.24,53.5,49.7,0.438,1372387.9,1372387.9,8215,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313514,667490.00
07/16/2019 17:45,2,1.918,ACTIVE,214.87,354.07,60.012,1563313505,"201051344001158","174011545737251",28.15,31.50,0,336.64,387.74,54.8,50.9,0.460,1349758.2,1349758.2,8192,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313515,667491.00
07/16/2019 17:45,2,1.930,ACTIVE,214.87,353.77,59.996,1563313505,"201051344000917","174011545737251",28.17,33.50,0,335.44,387.44,55.1,51.3,0.455,1365246.8,1365246.8,8214,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313515,667492.00
07/16/2019 17:45,2,1.975,ACTIVE,214.41,348.96,60.028,1563313505,"201051344000417","174011545737251",18.37,35.00,0,335.74,373.01,36.7,33.5,0.305,1080157.1,1080157.1,8218,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313516,667493.00
07/16/2019 17:45,2,1.926,ACTIVE,214.64,354.97,60.012,1563313505,"201051344000685","174011545737251",28.41,32.80,0,336.04,388.34,55.5,51.6,0.482,1371329.5,1371329.5,8201,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313517,667494.00
07/16/2019 17:45,2,1.973,ACTIVE,215.09,355.58,60.012,1563313505,"201051344000651","174011545737251",28.47,32.60,0,336.94,391.34,56.9,53.0,0.460,1365562.3,1365562.3,8198,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313518,667495.00
07/16/2019 17:45,2,1.898,ACTIVE,214.41,352.87,60.012,1563313505,"201051344000594","174011545737251",28.61,36.50,0,333.93,385.63,55.0,51.2,0.455,1375712.6,1375712.6,8198,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313519,667496.00
07/16/2019 17:45,2,1.904,ACTIVE,215.09,354.67,60.001,1563313505,"201051344000469","174011545737251",28.69,29.00,0,336.04,389.54,55.4,51.5,0.477,1355849.8,1355849.8,8205,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313520,667497.00
07/16/2019 17:45,2,2.059,ACTIVE,215.09,355.58,60.006,1563313505,"201051344000585","174011545737251",28.57,32.20,0,336.04,390.74,59.6,55.6,0.491,1380898.9,1380898.9,8194,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313521,667498.00
07/16/2019 17:45,2,1.918,ACTIVE,215.54,354.67,60.017,1563313505,"201051344000853","174011545737251",28.57,31.00,0,337.84,392.25,55.5,51.7,0.460,1378670.7,1378670.7,8204,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313522,667499.00
07/16/2019 17:45,2,1.936,ACTIVE,214.64,353.47,60.017,1563313505,"201051344001145","174011545737251",28.45,32.00,0,335.44,387.14,55.8,51.9,0.460,1380080.5,1380080.5,8220,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313523,667500.00
07/16/2019 17:45,2,1.965,ACTIVE,214.64,354.97,60.012,1563313505,"201051344000438","174011545737251",28.43,34.00,0,336.34,388.34,56.6,52.8,0.473,1373541.2,1373541.2,8195,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313524,667501.00
07/16/2019 17:45,2,2.012,ACTIVE,214.41,353.47,59.980,1563313505,"201051344001135","174011545737251",28.55,32.60,0,336.34,387.14,58.1,54.2,0.468,1361021.0,1361021.0,8192,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313525,667502.00
