ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 17:45,2,1.920,ACTIVE,214.87,353.47,60.006,1563313505,"201051344000983","174011545737251",28.80,31.00,0,336.94,386.53,56.0,52.2,0.473,1376836.3,1376836.3,8197,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313526,667503.00
07/16/2019 17:45,2,1.996,ACTIVE,214.87,355.28,60.012,1563313505,"201051344001203","174011545737251",28.35,35.20,0,335.44,389.54,57.4,53.4,0.482,1369064.5,1369064.5,8211,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313527,667504.00
07/16/2019 17:45,2,1.895,ACTIVE,214.41,353.17,60.012,1563313505,"201051344001230","174011545737251",28.77,32.40,0,333.63,384.73,55.2,51.4,0.460,1363767.1,1363767.1,8227,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313528,667505.00
07/16/2019 17:45,2,1.992,ACTIVE,214.19,354.37,60.012,1563313505,"201051344000646","174011545737251",28.37,34.30,0,334.24,386.83,57.2,53.3,0.477,1357700.9,1357700.9,8212,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313529,667506.00
07/16/2019 17:45,2,1.945,ACTIVE,214.87,352.27,60.017,1563313505,"201051344000867","174011545737251",28.29,33.30,0,335.44,385.03,55.7,51.9,0.446,1354038.5,1354038.5,8202,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313530,667507.00
07/16/2019 17:45,2,1.924,ACTIVE,215.09,354.67,60.012,1563313505,"201051344000633","174011545737251",28.19,33.30,0,334.84,388.34,54.9,51.1,0.460,1350930.3,1350930.3,8210,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313531,667508.00
07/16/2019 17:45,2,1.969,ACTIVE,214.19,354.07,59.985,1563313505,"201051344000955","174011545737251",28.61,34.50,0,334.54,385.63,57.1,53.2,0.473,1378384.9,1378384.9,8207,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313532,667509.00
07/16/2019 17:45,2,1.877,ACTIVE,214.87,352.87,59.996,1563313505,"201051344000648","174011545737251",28.45,30.50,0,336.04,386.53,54.1,50.3,0.455,1364707.5,1364707.5,8194,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313532,667510.00
07/16/2019 17:45,2,1.904,ACTIVE,214.87,353.47,60.017,1563313505,"201051344000645","174011545737251",28.25,30.80,0,337.24,389.54,54.5,50.6,0.446,1370360.2,1370360.2,8199,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313533,667511.00
07/16/2019 17:45,2,1.922,ACTIVE,214.64,353.17,60.022,1563313505,"201051344000569","174011545737251",28.61,30.80,0,335.74,386.83,55.7,51.8,0.468,1387396.3,1387396.3,8200,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313534,667512.00
07/16/2019 17:45,2,1.965,ACTIVE,214.87,358.28,60.006,1563313505,"179051228000119","174011545737251",28.57,33.00,0,335.14,392.25,56.9,52.9,0.473,173535.3,173535.3,8277,0,0,0,L,46974696,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563313535,667513.00
07/16/2019 18:00,2,1.783,ACTIVE,214.64,351.37,60.006,1563314404,"201051344000579","174011545737251",28.47,31.80,0,334.84,380.22,51.4,47.7,0.429,1388715.8,1388715.8,8205,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314405,667514.00
07/16/2019 18:00,2,1.859,ACTIVE,214.64,352.27,60.033,1563314404,"201051344001025","174011545737251",28.23,33.80,0,334.54,381.73,53.1,49.3,0.424,1373635.1,1373635.1,8199,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314406,667515.00
07/16/2019 18:00,2,1.730,ACTIVE,214.87,352.87,60.017,1563314404,"201051344001093","174011545737251",28.63,31.30,0,336.04,380.22,50.2,46.5,0.411,1355631.4,1355631.4,8217,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314407,667516.00
07/16/2019 18:00,2,1.746,ACTIVE,214.64,351.37,60.006,1563314404,"201051344000458","174011545737251",28.21,32.40,0,334.24,379.02,49.9,46.2,0.407,1369539.2,1369539.2,8190,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314408,667517.00
07/16/2019 18:00,2,1.801,ACTIVE,214.64,351.97,60.059,1563314404,"201051344000890","174011545737251",28.53,33.30,0,334.24,381.12,52.0,48.3,0.424,1370833.2,1370833.2,8202,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314409,667518.00
07/16/2019 18:00,2,1.793,ACTIVE,214.87,349.26,60.022,1563314404,"201051344000988","174011545737251",18.15,29.30,0,333.93,367.90,33.0,29.9,0.270,1042298.2,1042298.2,8201,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314410,667519.00
07/16/2019 18:00,2,1.777,ACTIVE,215.09,353.47,60.022,1563314404,"201051344000582","174011545737251",28.17,31.30,0,335.44,381.42,50.8,47.1,0.429,1348144.0,1348144.0,8193,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314411,667520.00
07/16/2019 18:00,2,1.781,ACTIVE,214.19,351.07,60.033,1563314404,"201051344000868","174011545737251",28.03,29.30,0,334.24,378.12,50.6,46.9,0.411,1356105.0,1356105.0,8194,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314412,667521.00
07/16/2019 18:00,2,1.689,ACTIVE,214.87,352.27,60.022,1563314404,"201051344000576","174011545737251",28.67,30.80,0,336.04,378.72,49.1,45.4,0.402,1372400.4,1372400.4,8216,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314413,667522.00
07/16/2019 18:00,2,1.756,ACTIVE,214.87,351.97,60.054,1563314404,"201051344001158","174011545737251",28.25,30.50,0,334.84,379.92,50.2,46.5,0.424,1349771.0,1349771.0,8193,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314414,667523.00
07/16/2019 18:00,2,1.760,ACTIVE,214.87,353.47,60.033,1563314404,"201051344000917","174011545737251",28.47,32.40,0,334.24,379.92,50.7,47.0,0.424,1365259.6,1365259.6,8215,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314415,667524.00
07/16/2019 18:00,2,1.812,ACTIVE,214.64,348.36,60.006,1563314404,"201051344000417","174011545737251",18.45,33.80,0,333.63,366.70,33.9,30.8,0.270,1080165.5,1080165.5,8219,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314416,667525.00
07/16/2019 18:00,2,1.764,ACTIVE,214.87,353.47,60.022,1563314404,"201051344000685","174011545737251",28.49,32.00,0,334.54,380.82,50.9,47.2,0.446,1371342.5,1371342.5,8202,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314417,667526.00
07/16/2019 18:00,2,1.820,ACTIVE,214.87,353.47,60.028,1563314404,"201051344000651","174011545737251",28.35,31.50,0,336.34,382.33,52.3,48.6,0.424,1365575.5,1365575.5,8199,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314418,667527.00
07/16/2019 18:00,2,1.758,ACTIVE,213.96,350.77,60.012,1563314404,"201051344000594","174011545737251",28.41,35.20,0,332.73,377.82,50.6,46.9,0.415,1375725.4,1375725.4,8199,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314419,667528.00
07/16/2019 18:00,2,1.752,ACTIVE,214.87,352.57,60.017,1563314404,"201051344000469","174011545737251",28.53,28.50,0,334.84,379.92,50.6,46.9,0.433,1355862.6,1355862.6,8206,0,0,0,L,1122011218,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314420,667529.00
07/16/2019 18:00,2,1.902,ACTIVE,215.09,354.37,60.022,1563314404,"201051344000585","174011545737251",28.43,31.50,0,335.14,382.63,54.8,51.0,0.446,1380912.8,1380912.8,8195,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314421,667530.00
07/16/2019 18:00,2,1.758,ACTIVE,215.32,352.87,60.017,1563314404,"201051344000853","174011545737251",28.43,30.30,0,336.04,380.82,50.6,46.9,0.411,1378683.5,1378683.5,8205,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314421,667531.00
07/16/2019 18:00,2,1.781,ACTIVE,214.87,352.87,60.017,1563314404,"201051344001145","174011545737251",28.31,31.30,0,336.04,380.52,51.1,47.4,0.420,1380093.4,1380093.4,8221,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314422,667532.00
07/16/2019 18:00,2,1.812,ACTIVE,214.64,353.77,60.017,1563314404,"201051344000438","174011545737251",28.25,32.80,0,335.44,382.03,51.9,48.2,0.433,1373554.3,1373554.3,8196,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314423,667533.00
07/16/2019 18:00,2,1.857,ACTIVE,214.41,351.67,60.006,1563314404,"201051344001135","174011545737251",28.35,32.00,0,334.84,381.42,53.4,49.6,0.420,1361034.5,1361034.5,8193,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314424,667534.00
07/16/2019 18:00,2,1.770,ACTIVE,214.64,351.97,60.012,1563314404,"201051344000983","174011545737251",28.53,30.30,0,334.24,379.32,51.1,47.4,0.429,1376849.3,1376849.3,8198,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314425,667535.00
07/16/2019 18:00,2,1.834,ACTIVE,214.87,352.87,60.017,1563314404,"201051344001203","174011545737251",28.21,33.30,0,335.14,382.63,52.4,48.7,0.442,1369077.7,1369077.7,8212,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314426,667536.00
07/16/2019 18:00,2,1.775,ACTIVE,214.19,351.67,60.033,1563314404,"201051344001230","174011545737251",28.05,31.80,0,333.63,378.72,50.4,46.7,0.420,1363779.8,1363779.8,8228,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314427,667537.00
07/16/2019 18:00,2,1.818,ACTIVE,214.19,352.87,60.038,1563314404,"201051344000646","174011545737251",28.43,33.00,0,333.33,380.52,52.4,48.7,0.433,1357714.1,1357714.1,8213,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314428,667538.00
07/16/2019 18:00,2,1.760,ACTIVE,214.64,349.86,60.001,1563314404,"201051344000867","174011545737251",28.49,32.20,0,334.24,377.52,50.8,47.1,0.402,1354051.3,1354051.3,8203,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314429,667539.00
07/16/2019 18:00,2,1.750,ACTIVE,214.87,353.17,60.033,1563314404,"201051344000633","174011545737251",28.21,32.40,0,333.93,380.22,50.0,46.4,0.415,1350943.0,1350943.0,8211,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314430,667540.00
07/16/2019 18:00,2,1.840,ACTIVE,214.19,351.97,60.038,1563314404,"201051344000955","174011545737251",27.89,33.30,0,334.24,379.32,52.0,48.2,0.429,1378398.1,1378398.1,8208,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314431,667541.00
07/16/2019 18:00,2,1.730,ACTIVE,214.87,351.67,60.043,1563314404,"201051344000648","174011545737251",28.03,29.80,0,335.14,379.02,49.1,45.5,0.415,1364719.9,1364719.9,8195,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314432,667542.00
07/16/2019 18:00,2,1.730,ACTIVE,215.09,351.97,60.028,1563314404,"201051344000645","174011545737251",28.19,30.00,0,335.44,379.02,49.5,45.8,0.407,1370372.7,1370372.7,8200,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314433,667543.00
07/16/2019 18:00,2,1.773,ACTIVE,214.87,351.97,60.028,1563314404,"201051344000569","174011545737251",28.11,30.30,0,335.14,379.32,50.5,46.8,0.424,1387409.0,1387409.0,8201,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314434,667544.00
07/16/2019 18:00,2,1.789,ACTIVE,214.87,355.58,60.017,1563314404,"179051228000119","174011545737251",28.57,32.40,0,334.24,384.13,51.8,48.0,0.433,173548.4,173548.4,8278,0,0,0,L,46974696,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563314435,667545.00
07/16/2019 18:15,2,1.797,ACTIVE,214.64,352.87,60.022,1563315304,"201051344000579","174011545737251",28.96,31.30,0,333.63,375.71,52.7,49.0,0.429,1388727.9,1388727.9,8206,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315305,667546.00
07/16/2019 18:15,2,1.900,ACTIVE,214.87,352.87,60.022,1563315304,"201051344001025","174011545737251",28.67,32.60,0,335.14,377.82,55.2,51.4,0.442,1373647.7,1373647.7,8200,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315306,667547.00
07/16/2019 18:15,2,1.760,ACTIVE,214.87,353.17,60.017,1563315304,"201051344001093","174011545737251",29.06,30.80,0,336.04,375.71,51.8,48.1,0.424,1355643.3,1355643.3,8218,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315307,667548.00
07/16/2019 18:15,2,1.793,ACTIVE,214.64,351.97,60.012,1563315304,"201051344000458","174011545737251",28.21,32.00,0,334.84,374.81,51.2,47.5,0.424,1369550.9,1369550.9,8191,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315308,667549.00
07/16/2019 18:15,2,1.869,ACTIVE,214.41,351.97,59.985,1563315304,"201051344000890","174011545737251",28.43,32.60,0,333.93,376.62,53.8,50.0,0.438,1370845.5,1370845.5,8203,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315309,667550.00
07/16/2019 18:15,2,1.824,ACTIVE,214.64,348.96,60.033,1563315304,"201051344000988","174011545737251",18.27,29.00,0,334.24,365.19,33.8,30.7,0.278,1042305.8,1042305.8,8202,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315310,667551.00
07/16/2019 18:15,2,1.834,ACTIVE,215.09,353.47,60.049,1563315304,"201051344000582","174011545737251",28.11,30.80,0,336.04,377.52,52.3,48.5,0.442,1348156.1,1348156.1,8194,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315311,667552.00
07/16/2019 18:15,2,1.781,ACTIVE,214.41,351.37,60.022,1563315304,"201051344000868","174011545737251",28.55,28.80,0,333.03,374.21,51.5,47.8,0.411,1356116.9,1356116.9,8195,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315312,667553.00
07/16/2019 18:15,2,1.740,ACTIVE,215.09,353.17,60.022,1563315304,"201051344000576","174011545737251",28.31,30.00,0,335.14,374.81,49.9,46.2,0.407,1372411.9,1372411.9,8217,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315313,667554.00
07/16/2019 18:15,2,1.795,ACTIVE,214.64,351.67,59.996,1563315304,"201051344001158","174011545737251",28.07,30.00,0,333.63,375.11,51.1,47.4,0.424,1349782.8,1349782.8,8194,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315314,667555.00
07/16/2019 18:15,2,1.799,ACTIVE,214.87,353.47,60.022,1563315304,"201051344000917","174011545737251",28.61,31.80,0,334.24,376.31,52.2,48.4,0.438,1365271.7,1365271.7,8216,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315315,667556.00
07/16/2019 18:15,2,1.871,ACTIVE,214.64,348.06,60.017,1563315304,"201051344000417","174011545737251",18.25,33.30,0,334.84,363.39,34.6,31.5,0.278,1080173.4,1080173.4,8220,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315316,667557.00
07/16/2019 18:15,2,1.816,ACTIVE,214.87,353.17,60.028,1563315304,"201051344000685","174011545737251",28.35,31.30,0,334.24,376.62,52.2,48.5,0.455,1371354.5,1371354.5,8203,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315317,667558.00
07/16/2019 18:15,2,1.857,ACTIVE,215.09,353.77,60.012,1563315304,"201051344000651","174011545737251",28.47,31.00,0,336.34,378.12,53.6,49.8,0.433,1365587.9,1365587.9,8200,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315318,667559.00
07/16/2019 18:15,2,1.775,ACTIVE,214.41,351.07,60.022,1563315304,"201051344000594","174011545737251",28.55,34.30,0,331.53,373.91,51.4,47.7,0.420,1375737.3,1375737.3,8200,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315319,667560.00
07/16/2019 18:15,2,1.781,ACTIVE,214.87,352.57,60.033,1563315304,"201051344000469","174011545737251",28.49,28.30,0,333.03,375.71,51.5,47.7,0.442,1355874.5,1355874.5,8207,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315320,667561.00
07/16/2019 18:15,2,1.945,ACTIVE,215.32,354.67,60.028,1563315304,"201051344000585","174011545737251",28.59,31.00,0,335.44,378.42,56.4,52.5,0.464,1380925.8,1380925.8,8196,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315321,667562.00
07/16/2019 18:15,2,1.793,ACTIVE,215.54,354.07,60.059,1563315304,"201051344000853","174011545737251",28.39,30.00,0,335.44,376.31,51.6,47.8,0.429,1378695.4,1378695.4,8206,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315322,667563.00
07/16/2019 18:15,2,1.820,ACTIVE,215.09,353.17,60.017,1563315304,"201051344001145","174011545737251",28.57,30.50,0,335.44,376.92,52.7,48.9,0.433,1380105.5,1380105.5,8222,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315323,667564.00
07/16/2019 18:15,2,1.824,ACTIVE,214.87,352.87,60.006,1563315304,"201051344000438","174011545737251",28.82,32.40,0,334.54,377.82,53.2,49.5,0.438,1373566.6,1373566.6,8197,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315324,667565.00
07/16/2019 18:15,2,1.910,ACTIVE,214.64,352.87,60.017,1563315304,"201051344001135","174011545737251",28.35,32.00,0,334.54,376.31,54.9,51.0,0.433,1361047.1,1361047.1,8194,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315325,667566.00
07/16/2019 18:15,2,1.811,ACTIVE,214.87,351.97,60.012,1563315304,"201051344000983","174011545737251",28.49,30.00,0,334.54,375.71,52.2,48.5,0.429,1376861.3,1376861.3,8199,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315325,667567.00
07/16/2019 18:15,2,1.844,ACTIVE,215.09,352.27,60.049,1563315304,"201051344001203","174011545737251",28.86,32.40,0,334.54,378.12,53.9,50.1,0.451,1369090.1,1369090.1,8213,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315326,667568.00
07/16/2019 18:15,2,1.820,ACTIVE,214.41,351.97,60.028,1563315304,"201051344001230","174011545737251",28.31,31.00,0,333.03,374.51,52.2,48.5,0.433,1363791.8,1363791.8,8229,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315327,667569.00
07/16/2019 18:15,2,1.887,ACTIVE,214.41,352.87,60.022,1563315304,"201051344000646","174011545737251",28.33,32.40,0,333.93,376.62,54.1,50.3,0.451,1357726.5,1357726.5,8214,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315328,667570.00
07/16/2019 18:15,2,1.785,ACTIVE,214.87,350.47,60.017,1563315304,"201051344000867","174011545737251",28.77,31.50,0,333.03,373.61,52.0,48.3,0.411,1354063.3,1354063.3,8204,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315329,667571.00
07/16/2019 18:15,2,1.785,ACTIVE,214.87,353.47,60.022,1563315304,"201051344000633","174011545737251",28.39,31.80,0,332.73,375.41,51.4,47.7,0.429,1350954.7,1350954.7,8212,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315330,667572.00
07/16/2019 18:15,2,1.873,ACTIVE,214.41,352.87,60.054,1563315304,"201051344000955","174011545737251",28.25,32.60,0,333.93,375.11,53.6,49.8,0.446,1378410.4,1378410.4,8209,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315331,667573.00
07/16/2019 18:15,2,1.748,ACTIVE,214.87,351.67,60.006,1563315304,"201051344000648","174011545737251",28.41,29.50,0,334.84,374.81,50.3,46.7,0.420,1364731.4,1364731.4,8196,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315332,667574.00
07/16/2019 18:15,2,1.775,ACTIVE,215.09,351.97,60.017,1563315304,"201051344000645","174011545737251",28.13,29.50,0,335.44,375.41,50.6,46.9,0.411,1370384.3,1370384.3,8201,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315333,667575.00
07/16/2019 18:15,2,1.799,ACTIVE,214.87,352.87,60.028,1563315304,"201051344000569","174011545737251",28.45,30.00,0,333.33,375.41,51.8,48.1,0.433,1387420.9,1387420.9,8202,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315334,667576.00
07/16/2019 18:15,2,1.820,ACTIVE,214.87,356.18,60.017,1563315304,"179051228000119","174011545737251",28.71,32.00,0,334.24,380.52,53.0,49.2,0.442,173560.6,173560.6,8279,0,0,0,L,46974696,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563315335,667577.00
07/16/2019 18:30,2,1.643,ACTIVE,214.64,351.37,59.985,1563316204,"201051344000579","174011545737251",28.45,30.80,0,334.84,376.01,47.3,43.7,0.393,1388739.6,1388739.6,8207,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316205,667578.00
07/16/2019 18:30,2,1.703,ACTIVE,214.64,351.37,59.990,1563316204,"201051344001025","174011545737251",28.61,32.00,0,334.24,378.72,49.4,45.7,0.393,1373660.0,1373660.0,8201,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316206,667579.00
07/16/2019 18:30,2,1.590,ACTIVE,214.87,351.97,59.996,1563316204,"201051344001093","174011545737251",28.69,30.30,0,335.14,377.22,46.2,42.7,0.367,1355654.9,1355654.9,8219,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316207,667580.00
07/16/2019 18:30,2,1.609,ACTIVE,214.41,349.86,60.006,1563316204,"201051344000458","174011545737251",28.13,31.50,0,334.84,374.51,45.9,42.4,0.376,1369562.3,1369562.3,8192,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316208,667581.00
07/16/2019 18:30,2,1.664,ACTIVE,214.41,349.86,60.001,1563316204,"201051344000890","174011545737251",28.59,32.20,0,333.93,377.82,48.2,44.6,0.384,1370857.6,1370857.6,8204,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316208,667582.00
07/16/2019 18:30,2,1.627,ACTIVE,214.41,348.06,60.012,1563316204,"201051344000988","174011545737251",18.39,28.80,0,334.54,364.89,30.4,27.4,0.247,1042313.1,1042313.1,8203,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316210,667583.00
07/16/2019 18:30,2,1.645,ACTIVE,215.32,351.67,59.996,1563316204,"201051344000582","174011545737251",28.21,30.30,0,334.54,378.72,47.1,43.5,0.402,1348167.8,1348167.8,8195,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316211,667584.00
07/16/2019 18:30,2,1.605,ACTIVE,214.19,350.17,60.012,1563316204,"201051344000868","174011545737251",28.49,28.50,0,334.24,374.51,46.4,42.8,0.371,1356128.4,1356128.4,8196,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316212,667585.00
07/16/2019 18:30,2,1.574,ACTIVE,214.87,351.37,59.990,1563316204,"201051344000576","174011545737251",28.15,29.50,0,334.24,374.81,44.9,41.4,0.367,1372423.0,1372423.0,8218,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316212,667586.00
07/16/2019 18:30,2,1.629,ACTIVE,214.64,350.77,60.012,1563316204,"201051344001158","174011545737251",27.93,29.50,0,334.54,375.71,46.1,42.6,0.380,1349794.2,1349794.2,8195,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316213,667587.00
07/16/2019 18:30,2,1.617,ACTIVE,214.87,351.07,60.006,1563316204,"201051344000917","174011545737251",28.80,31.30,0,334.24,377.52,47.2,43.6,0.389,1365283.5,1365283.5,8217,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316214,667588.00
07/16/2019 18:30,2,1.691,ACTIVE,214.64,347.16,59.975,1563316204,"201051344000417","174011545737251",18.31,32.60,0,334.54,364.29,31.4,28.4,0.247,1080181.0,1080181.0,8221,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316215,667589.00
07/16/2019 18:30,2,1.637,ACTIVE,214.87,352.27,60.006,1563316204,"201051344000685","174011545737251",28.53,30.80,0,334.84,378.12,47.3,43.8,0.411,1371366.3,1371366.3,8204,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316216,667590.00
07/16/2019 18:30,2,1.705,ACTIVE,215.09,351.97,60.001,1563316204,"201051344000651","174011545737251",28.15,30.50,0,336.34,379.02,48.6,45.0,0.393,1365600.0,1365600.0,8201,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316217,667591.00
07/16/2019 18:30,2,1.613,ACTIVE,214.19,349.86,60.001,1563316204,"201051344000594","174011545737251",28.49,33.50,0,331.83,374.21,46.5,43.0,0.376,1375748.7,1375748.7,8201,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316218,667592.00
07/16/2019 18:30,2,1.605,ACTIVE,214.64,351.37,60.006,1563316204,"201051344000469","174011545737251",28.69,28.00,0,333.33,376.01,46.7,43.1,0.398,1355885.9,1355885.9,8208,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316219,667593.00
07/16/2019 18:30,2,1.777,ACTIVE,215.09,352.57,60.012,1563316204,"201051344000585","174011545737251",28.59,30.50,0,335.44,379.92,51.5,47.8,0.424,1380938.5,1380938.5,8197,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316220,667594.00
07/16/2019 18:30,2,1.631,ACTIVE,215.09,352.27,60.012,1563316204,"201051344000853","174011545737251",28.35,29.80,0,335.74,376.62,46.8,43.2,0.380,1378706.9,1378706.9,8207,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316221,667595.00
07/16/2019 18:30,2,1.662,ACTIVE,214.87,351.37,60.006,1563316204,"201051344001145","174011545737251",28.41,30.00,0,335.74,378.12,47.8,44.2,0.389,1380117.4,1380117.4,8223,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316222,667596.00
07/16/2019 18:30,2,1.680,ACTIVE,215.09,351.97,60.012,1563316204,"201051344000438","174011545737251",28.31,32.20,0,335.44,379.62,48.2,44.6,0.398,1373578.4,1373578.4,8198,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316223,667597.00
07/16/2019 18:30,2,1.748,ACTIVE,214.64,351.37,60.012,1563316204,"201051344001135","174011545737251",28.11,31.50,0,334.84,377.52,49.8,46.2,0.389,1361059.4,1361059.4,8195,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316224,667598.00
07/16/2019 18:30,2,1.621,ACTIVE,214.64,351.07,60.043,1563316204,"201051344000983","174011545737251",28.82,30.00,0,332.73,374.81,47.4,43.8,0.389,1376872.9,1376872.9,8200,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316225,667599.00
07/16/2019 18:30,2,1.701,ACTIVE,215.09,351.67,59.996,1563316204,"201051344001203","174011545737251",28.41,31.50,0,335.74,379.62,49.0,45.4,0.407,1369102.2,1369102.2,8214,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316226,667600.00
07/16/2019 18:30,2,1.645,ACTIVE,214.41,349.86,60.001,1563316204,"201051344001230","174011545737251",28.33,30.80,0,332.13,375.71,47.2,43.7,0.384,1363803.4,1363803.4,8230,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316227,667601.00
07/16/2019 18:30,2,1.711,ACTIVE,214.19,351.67,60.012,1563316204,"201051344000646","174011545737251",28.31,32.00,0,332.13,377.52,49.1,45.4,0.407,1357738.5,1357738.5,8215,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316227,667602.00
07/16/2019 18:30,2,1.652,ACTIVE,214.41,349.86,60.006,1563316204,"201051344000867","174011545737251",28.13,31.00,0,333.33,373.61,47.1,43.5,0.380,1354074.8,1354074.8,8205,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316228,667603.00
07/16/2019 18:30,2,1.609,ACTIVE,214.64,352.57,59.990,1563316204,"201051344000633","174011545737251",28.47,31.00,0,333.33,375.41,46.5,43.0,0.389,1350966.1,1350966.1,8213,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316229,667604.00
07/16/2019 18:30,2,1.688,ACTIVE,214.19,351.07,60.017,1563316204,"201051344000955","174011545737251",28.37,32.20,0,333.03,376.01,48.5,44.9,0.402,1378422.3,1378422.3,8210,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316230,667605.00
07/16/2019 18:30,2,1.578,ACTIVE,214.64,350.47,60.017,1563316204,"201051344000648","174011545737251",28.51,29.00,0,333.93,374.51,45.6,42.1,0.380,1364742.5,1364742.5,8197,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316231,667606.00
07/16/2019 18:30,2,1.607,ACTIVE,214.87,350.77,60.012,1563316204,"201051344000645","174011545737251",28.13,29.00,0,335.74,374.81,45.8,42.3,0.376,1370395.4,1370395.4,8202,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316233,667607.00
07/16/2019 18:30,2,1.617,ACTIVE,214.64,351.37,60.001,1563316204,"201051344000569","174011545737251",28.69,29.50,0,334.24,375.41,47.0,43.4,0.384,1387432.4,1387432.4,8203,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316233,667608.00
07/16/2019 18:30,2,1.650,ACTIVE,214.64,354.67,60.001,1563316204,"179051228000119","174011545737251",28.86,31.50,0,335.74,378.12,48.3,44.7,0.402,173572.3,173572.3,8280,0,0,0,L,46974696,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563316234,667609.00
07/16/2019 18:45,2,1.617,ACTIVE,214.87,350.47,60.001,1563317103,"201051344000579","174011545737251",28.15,30.80,0,335.14,378.42,46.1,42.6,0.376,1388751.7,1388751.7,8208,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317105,667610.00
07/16/2019 18:45,2,1.680,ACTIVE,214.87,351.37,60.001,1563317103,"201051344001025","174011545737251",28.37,32.00,0,335.14,382.33,48.2,44.6,0.389,1373672.9,1373672.9,8202,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317106,667611.00
07/16/2019 18:45,2,1.562,ACTIVE,215.09,351.97,59.996,1563317103,"201051344001093","174011545737251",28.55,30.30,0,334.84,380.52,45.2,41.7,0.354,1355666.8,1355666.8,8220,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317107,667612.00
07/16/2019 18:45,2,1.555,ACTIVE,214.87,350.17,59.990,1563317103,"201051344000458","174011545737251",28.43,31.50,0,335.14,377.82,44.8,41.3,0.371,1369573.9,1369573.9,8193,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317108,667613.00
07/16/2019 18:45,2,1.641,ACTIVE,214.64,350.47,60.038,1563317103,"201051344000890","174011545737251",28.41,32.00,0,334.54,381.12,47.2,43.7,0.380,1370870.1,1370870.1,8205,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317108,667614.00
07/16/2019 18:45,2,1.553,ACTIVE,214.87,347.76,60.006,1563317103,"201051344000988","174011545737251",18.75,29.00,0,333.93,367.00,29.5,26.5,0.239,1042320.7,1042320.7,8204,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317109,667615.00
07/16/2019 18:45,2,1.607,ACTIVE,215.32,351.67,60.043,1563317103,"201051344000582","174011545737251",28.29,30.30,0,334.84,382.33,46.1,42.6,0.384,1348180.0,1348180.0,8196,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317110,667616.00
07/16/2019 18:45,2,1.588,ACTIVE,214.41,348.96,60.006,1563317103,"201051344000868","174011545737251",28.15,28.50,0,333.03,377.52,45.3,41.8,0.362,1356140.2,1356140.2,8197,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317111,667617.00
07/16/2019 18:45,2,1.502,ACTIVE,215.09,350.77,60.012,1563317103,"201051344000576","174011545737251",28.71,29.50,0,335.44,377.52,43.7,40.2,0.354,1372434.4,1372434.4,8219,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317112,667618.00
07/16/2019 18:45,2,1.604,ACTIVE,214.87,350.17,60.022,1563317103,"201051344001158","174011545737251",27.61,29.80,0,334.24,377.82,44.9,41.4,0.376,1349805.9,1349805.9,8196,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317113,667619.00
07/16/2019 18:45,2,1.611,ACTIVE,215.09,351.37,60.006,1563317103,"201051344000917","174011545737251",28.31,31.50,0,333.63,381.12,46.2,42.7,0.376,1365295.8,1365295.8,8218,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317114,667620.00
07/16/2019 18:45,2,1.656,ACTIVE,214.87,347.16,59.985,1563317103,"201051344000417","174011545737251",18.25,32.60,0,333.63,367.30,30.6,27.7,0.247,1080188.9,1080188.9,8222,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317115,667621.00
07/16/2019 18:45,2,1.619,ACTIVE,214.87,351.97,60.006,1563317103,"201051344000685","174011545737251",28.07,31.00,0,333.93,381.42,46.1,42.5,0.398,1371378.5,1371378.5,8205,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317116,667622.00
07/16/2019 18:45,2,1.664,ACTIVE,215.32,352.27,60.006,1563317103,"201051344000651","174011545737251",28.03,30.50,0,335.14,385.03,47.3,43.7,0.384,1365612.5,1365612.5,8202,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317117,667623.00
07/16/2019 18:45,2,1.578,ACTIVE,214.19,348.66,59.980,1563317103,"201051344000594","174011545737251",28.17,33.30,0,332.43,376.62,45.1,41.6,0.367,1375760.5,1375760.5,8202,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317118,667624.00
07/16/2019 18:45,2,1.576,ACTIVE,214.87,350.47,60.038,1563317103,"201051344000469","174011545737251",28.21,28.30,0,333.63,378.42,45.1,41.6,0.380,1355897.7,1355897.7,8209,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317119,667625.00
07/16/2019 18:45,2,1.740,ACTIVE,215.09,352.27,60.028,1563317103,"201051344000585","174011545737251",28.39,30.80,0,335.14,384.13,50.1,46.4,0.411,1380951.8,1380951.8,8198,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317120,667626.00
07/16/2019 18:45,2,1.570,ACTIVE,215.32,351.67,60.001,1563317103,"201051344000853","174011545737251",28.37,30.00,0,336.04,379.32,45.1,41.6,0.371,1378718.7,1378718.7,8208,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317121,667627.00
07/16/2019 18:45,2,1.621,ACTIVE,215.09,351.07,60.012,1563317103,"201051344001145","174011545737251",28.17,30.00,0,335.74,382.03,46.3,42.8,0.376,1380129.7,1380129.7,8224,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317122,667628.00
07/16/2019 18:45,2,1.625,ACTIVE,214.87,351.37,60.006,1563317103,"201051344000438","174011545737251",28.23,32.40,0,335.14,381.42,46.5,42.9,0.380,1373590.7,1373590.7,8199,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317123,667629.00
07/16/2019 18:45,2,1.688,ACTIVE,214.64,350.17,60.012,1563317103,"201051344001135","174011545737251",28.15,31.80,0,334.54,380.82,48.1,44.5,0.371,1361072.1,1361072.1,8196,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317124,667630.00
07/16/2019 18:45,2,1.576,ACTIVE,214.87,349.86,60.006,1563317103,"201051344000983","174011545737251",28.53,30.30,0,333.93,377.82,45.6,42.1,0.367,1376884.8,1376884.8,8201,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317125,667631.00
07/16/2019 18:45,2,1.658,ACTIVE,215.09,351.07,60.012,1563317103,"201051344001203","174011545737251",27.93,31.30,0,334.84,384.73,47.0,43.4,0.389,1369114.7,1369114.7,8215,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317126,667632.00
07/16/2019 18:45,2,1.559,ACTIVE,214.87,350.17,60.049,1563317103,"201051344001230","174011545737251",28.61,30.80,0,333.03,379.62,45.1,41.7,0.371,1363815.5,1363815.5,8231,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317127,667633.00
07/16/2019 18:45,2,1.643,ACTIVE,214.41,351.67,60.022,1563317103,"201051344000646","174011545737251",28.27,32.20,0,333.33,381.12,47.1,43.5,0.389,1357751.1,1357751.1,8216,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317127,667634.00
07/16/2019 18:45,2,1.578,ACTIVE,214.64,348.36,60.001,1563317103,"201051344000867","174011545737251",28.25,31.00,0,333.33,376.31,45.1,41.7,0.362,1354086.6,1354086.6,8206,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317128,667635.00
07/16/2019 18:45,2,1.576,ACTIVE,215.09,351.07,60.001,1563317103,"201051344000633","174011545737251",27.81,31.00,0,333.63,378.42,44.4,40.9,0.367,1350977.8,1350977.8,8214,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317129,667636.00
07/16/2019 18:45,2,1.635,ACTIVE,214.41,349.86,59.985,1563317103,"201051344000955","174011545737251",28.05,32.40,0,333.63,379.32,46.5,42.9,0.384,1378434.5,1378434.5,8211,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317130,667637.00
07/16/2019 18:45,2,1.510,ACTIVE,214.87,349.26,60.006,1563317103,"201051344000648","174011545737251",28.49,29.00,0,334.54,377.82,43.6,40.2,0.358,1364753.8,1364753.8,8198,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317131,667638.00
07/16/2019 18:45,2,1.564,ACTIVE,214.87,349.86,60.033,1563317103,"201051344000645","174011545737251",27.65,29.30,0,335.14,377.82,43.9,40.4,0.358,1370406.9,1370406.9,8203,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317132,667639.00
07/16/2019 18:45,2,1.572,ACTIVE,214.87,349.86,59.964,1563317103,"201051344000569","174011545737251",28.41,29.80,0,335.14,378.42,45.2,41.7,0.371,1387444.1,1387444.1,8204,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317133,667640.00
07/16/2019 18:45,2,1.615,ACTIVE,214.87,354.07,60.001,1563317103,"179051228000119","174011545737251",28.29,31.80,0,334.54,384.13,46.3,42.8,0.380,173584.3,173584.3,8281,0,0,0,L,46974696,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563317134,667641.00
07/16/2019 19:00,2,1.291,ACTIVE,214.41,348.06,60.006,1563318004,"201051344000579","174011545737251",28.15,30.50,0,333.93,370.60,36.9,33.7,0.296,1388761.6,1388761.6,8209,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318005,667642.00
07/16/2019 19:00,2,1.318,ACTIVE,214.87,347.76,59.990,1563318004,"201051344001025","174011545737251",28.41,31.50,0,334.84,375.41,38.0,34.7,0.301,1373683.3,1373683.3,8203,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318006,667643.00
07/16/2019 19:00,2,1.248,ACTIVE,215.09,348.66,60.001,1563318004,"201051344001093","174011545737251",27.93,30.30,0,335.74,371.81,35.3,32.2,0.278,1355676.4,1355676.4,8221,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318007,667644.00
07/16/2019 19:00,2,1.252,ACTIVE,214.64,346.56,60.001,1563318004,"201051344000458","174011545737251",27.91,31.30,0,333.63,369.40,35.4,32.2,0.287,1369583.5,1369583.5,8194,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318008,667645.00
