ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 19:00,2,1.291,ACTIVE,214.64,347.16,60.028,1563318004,"201051344000890","174011545737251",28.35,31.80,0,334.24,373.91,37.1,33.9,0.292,1370880.2,1370880.2,8206,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318009,667646.00
07/16/2019 19:00,2,1.246,ACTIVE,214.64,345.36,60.006,1563318004,"201051344000988","174011545737251",18.39,29.00,0,333.63,362.19,23.2,20.5,0.186,1042326.8,1042326.8,8205,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318010,667647.00
07/16/2019 19:00,2,1.277,ACTIVE,215.32,349.56,60.001,1563318004,"201051344000582","174011545737251",27.65,30.00,0,335.44,377.22,35.9,32.7,0.292,1348189.9,1348189.9,8197,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318011,667648.00
07/16/2019 19:00,2,1.262,ACTIVE,214.41,347.46,60.006,1563318004,"201051344000868","174011545737251",27.95,28.50,0,332.73,368.80,35.7,32.6,0.274,1356149.8,1356149.8,8198,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318012,667649.00
07/16/2019 19:00,2,1.211,ACTIVE,214.87,348.36,60.006,1563318004,"201051344000576","174011545737251",28.01,29.30,0,333.93,370.00,34.4,31.2,0.274,1372443.6,1372443.6,8220,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318013,667650.00
07/16/2019 19:00,2,1.242,ACTIVE,214.64,347.16,60.012,1563318004,"201051344001158","174011545737251",28.01,29.80,0,333.03,370.30,35.3,32.1,0.283,1349815.4,1349815.4,8197,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318014,667651.00
07/16/2019 19:00,2,1.250,ACTIVE,214.87,348.36,60.001,1563318004,"201051344000917","174011545737251",28.21,31.30,0,333.03,372.71,35.8,32.6,0.283,1365305.8,1365305.8,8219,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318015,667652.00
07/16/2019 19:00,2,1.293,ACTIVE,214.87,344.76,59.975,1563318004,"201051344000417","174011545737251",18.29,32.20,0,333.63,360.99,24.0,21.2,0.181,1080195.4,1080195.4,8223,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318016,667653.00
07/16/2019 19:00,2,1.260,ACTIVE,215.09,349.26,59.996,1563318004,"201051344000685","174011545737251",27.85,30.50,0,334.54,372.71,35.5,32.4,0.309,1371388.4,1371388.4,8206,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318016,667654.00
07/16/2019 19:00,2,1.295,ACTIVE,215.32,348.96,60.012,1563318004,"201051344000651","174011545737251",27.97,30.00,0,334.84,373.91,36.7,33.5,0.292,1365622.7,1365622.7,8203,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318017,667655.00
07/16/2019 19:00,2,1.246,ACTIVE,214.19,346.86,60.001,1563318004,"201051344000594","174011545737251",28.07,32.80,0,332.13,368.80,35.5,32.3,0.287,1375770.1,1375770.1,8203,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318018,667656.00
07/16/2019 19:00,2,1.238,ACTIVE,214.64,347.76,60.001,1563318004,"201051344000469","174011545737251",28.11,28.30,0,333.03,370.00,35.3,32.2,0.301,1355907.2,1355907.2,8210,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318019,667657.00
07/16/2019 19:00,2,1.377,ACTIVE,215.32,348.96,59.975,1563318004,"201051344000585","174011545737251",28.11,30.50,0,335.14,375.71,39.2,35.9,0.314,1380962.7,1380962.7,8199,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318020,667658.00
07/16/2019 19:00,2,1.238,ACTIVE,215.09,348.96,60.001,1563318004,"201051344000853","174011545737251",28.29,30.00,0,335.74,371.21,35.5,32.3,0.278,1378728.3,1378728.3,8209,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318021,667659.00
07/16/2019 19:00,2,1.254,ACTIVE,215.09,348.36,60.012,1563318004,"201051344001145","174011545737251",28.13,29.80,0,335.44,373.01,35.8,32.6,0.283,1380139.7,1380139.7,8225,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318022,667660.00
07/16/2019 19:00,2,1.264,ACTIVE,215.09,348.96,59.964,1563318004,"201051344000438","174011545737251",28.33,32.20,0,334.84,372.71,36.3,33.1,0.287,1373600.7,1373600.7,8200,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318023,667661.00
07/16/2019 19:00,2,1.330,ACTIVE,214.87,348.06,59.980,1563318004,"201051344001135","174011545737251",28.01,31.30,0,334.84,375.11,37.8,34.5,0.287,1361082.5,1361082.5,8197,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318024,667662.00
07/16/2019 19:00,2,1.254,ACTIVE,214.64,347.46,60.012,1563318004,"201051344000983","174011545737251",28.23,30.30,0,333.03,369.70,35.9,32.7,0.287,1376894.5,1376894.5,8202,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318025,667663.00
07/16/2019 19:00,2,1.266,ACTIVE,215.09,347.46,59.980,1563318004,"201051344001203","174011545737251",28.45,31.00,0,335.14,373.61,36.5,33.3,0.292,1369124.8,1369124.8,8216,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318026,667664.00
07/16/2019 19:00,2,1.225,ACTIVE,214.64,346.56,59.996,1563318004,"201051344001230","174011545737251",28.25,30.50,0,333.03,374.81,35.1,31.9,0.283,1363825.2,1363825.2,8232,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318027,667665.00
07/16/2019 19:00,2,1.275,ACTIVE,214.41,347.76,60.001,1563318004,"201051344000646","174011545737251",28.29,31.80,0,333.33,373.31,36.6,33.4,0.296,1357761.3,1357761.3,8217,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318028,667666.00
07/16/2019 19:00,2,1.232,ACTIVE,214.64,345.96,59.990,1563318004,"201051344000867","174011545737251",28.39,30.80,0,333.03,368.50,35.5,32.3,0.270,1354096.2,1354096.2,8207,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318029,667667.00
07/16/2019 19:00,2,1.238,ACTIVE,214.87,348.36,60.006,1563318004,"201051344000633","174011545737251",27.75,30.80,0,333.63,370.30,34.8,31.7,0.278,1350987.2,1350987.2,8215,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318030,667668.00
07/16/2019 19:00,2,1.275,ACTIVE,214.41,347.46,60.006,1563318004,"201051344000955","174011545737251",27.99,32.00,0,333.63,372.11,36.2,33.0,0.296,1378444.5,1378444.5,8212,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318031,667669.00
07/16/2019 19:00,2,1.215,ACTIVE,214.64,346.56,59.996,1563318004,"201051344000648","174011545737251",27.67,28.80,0,334.84,369.10,34.1,31.0,0.278,1364763.1,1364763.1,8199,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318032,667670.00
07/16/2019 19:00,2,1.219,ACTIVE,214.87,347.76,60.001,1563318004,"201051344000645","174011545737251",27.59,29.00,0,334.24,370.30,34.1,31.0,0.278,1370416.1,1370416.1,8204,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318033,667671.00
07/16/2019 19:00,2,1.221,ACTIVE,214.64,347.46,60.054,1563318004,"201051344000569","174011545737251",28.35,29.80,0,333.93,370.30,35.0,31.9,0.287,1387453.7,1387453.7,8205,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318034,667672.00
07/16/2019 19:00,2,1.260,ACTIVE,214.64,351.37,60.001,1563318004,"179051228000119","174011545737251",28.43,31.80,0,334.54,374.51,36.3,33.1,0.287,173587.0,173587.0,8282,0,0,0,L,46974696,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318035,667673.00
07/16/2019 19:15,2,1.199,ACTIVE,213.96,345.96,60.049,1563318904,"201051344000579","174011545737251",28.41,30.30,0,334.24,364.59,34.5,31.4,0.278,1388769.6,1388769.6,8210,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318906,667674.00
07/16/2019 19:15,2,1.232,ACTIVE,214.19,346.56,60.054,1563318904,"201051344001025","174011545737251",28.39,31.00,0,334.84,366.10,35.4,32.3,0.278,1373691.7,1373691.7,8204,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318906,667675.00
07/16/2019 19:15,2,1.162,ACTIVE,214.19,346.56,60.017,1563318904,"201051344001093","174011545737251",28.29,29.80,0,334.84,364.89,33.3,30.2,0.261,1355684.2,1355684.2,8222,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318907,667676.00
07/16/2019 19:15,2,1.172,ACTIVE,213.96,344.76,60.043,1563318904,"201051344000458","174011545737251",28.05,30.80,0,334.54,363.39,33.3,30.2,0.274,1369591.2,1369591.2,8195,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318909,667677.00
07/16/2019 19:15,2,1.217,ACTIVE,213.96,345.36,60.033,1563318904,"201051344000890","174011545737251",28.39,31.30,0,333.33,365.80,35.0,31.9,0.274,1370888.4,1370888.4,8207,0,0,0,L,1122011218,1,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318910,667678.00
07/16/2019 19:15,2,1.193,ACTIVE,213.74,343.85,60.075,1563318904,"201051344000988","174011545737251",18.07,28.80,0,333.63,357.68,21.8,19.1,0.172,1042331.7,1042331.7,8206,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318910,667679.00
07/16/2019 19:15,2,1.199,ACTIVE,214.41,347.16,60.054,1563318904,"201051344000582","174011545737251",27.93,29.80,0,335.14,365.80,33.9,30.8,0.270,1348197.8,1348197.8,8198,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318911,667680.00
07/16/2019 19:15,2,1.213,ACTIVE,213.74,345.36,60.049,1563318904,"201051344000868","174011545737251",27.49,28.30,0,333.33,363.09,33.8,30.7,0.265,1356157.7,1356157.7,8199,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318912,667681.00
07/16/2019 19:15,2,1.139,ACTIVE,214.19,346.86,60.043,1563318904,"201051344000576","174011545737251",28.25,29.00,0,334.54,363.69,32.6,29.5,0.256,1372451.1,1372451.1,8221,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318913,667682.00
07/16/2019 19:15,2,1.174,ACTIVE,213.96,345.36,60.043,1563318904,"201051344001158","174011545737251",28.13,29.50,0,333.93,363.69,33.5,30.4,0.274,1349823.2,1349823.2,8198,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318914,667683.00
07/16/2019 19:15,2,1.201,ACTIVE,214.19,346.86,60.049,1563318904,"201051344000917","174011545737251",28.03,30.80,0,334.54,365.49,34.1,31.0,0.274,1365313.7,1365313.7,8220,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318915,667684.00
07/16/2019 19:15,2,1.234,ACTIVE,214.19,343.55,60.043,1563318904,"201051344000417","174011545737251",18.25,31.80,0,334.54,356.78,22.9,20.1,0.172,1080200.5,1080200.5,8224,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318916,667685.00
07/16/2019 19:15,2,1.193,ACTIVE,214.19,346.86,60.049,1563318904,"201051344000685","174011545737251",28.03,30.00,0,334.24,365.80,33.9,30.8,0.287,1371396.3,1371396.3,8207,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318917,667686.00
07/16/2019 19:15,2,1.230,ACTIVE,214.41,346.86,60.043,1563318904,"201051344000651","174011545737251",27.93,29.80,0,335.44,366.10,34.9,31.7,0.278,1365630.8,1365630.8,8204,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318919,667687.00
07/16/2019 19:15,2,1.172,ACTIVE,213.51,345.36,60.054,1563318904,"201051344000594","174011545737251",28.37,32.40,0,331.83,362.49,33.7,30.6,0.265,1375777.8,1375777.8,8204,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318920,667688.00
07/16/2019 19:15,2,1.172,ACTIVE,214.19,346.56,60.081,1563318904,"201051344000469","174011545737251",28.31,28.00,0,333.03,363.99,33.6,30.5,0.278,1355915.0,1355915.0,8211,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318921,667689.00
07/16/2019 19:15,2,1.299,ACTIVE,214.41,347.76,60.043,1563318904,"201051344000585","174011545737251",28.33,30.30,0,334.84,367.30,37.4,34.1,0.296,1380971.5,1380971.5,8200,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318922,667690.00
07/16/2019 19:15,2,1.186,ACTIVE,214.64,347.76,60.054,1563318904,"201051344000853","174011545737251",28.05,29.50,0,336.04,365.80,33.7,30.6,0.270,1378736.1,1378736.1,8210,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318923,667691.00
07/16/2019 19:15,2,1.197,ACTIVE,214.19,346.56,60.054,1563318904,"201051344001145","174011545737251",28.19,29.50,0,335.14,365.80,34.2,31.1,0.274,1380147.7,1380147.7,8226,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318923,667692.00
07/16/2019 19:15,2,1.201,ACTIVE,214.41,346.86,60.054,1563318904,"201051344000438","174011545737251",28.35,31.80,0,335.14,365.80,34.5,31.4,0.274,1373608.8,1373608.8,8201,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318924,667693.00
07/16/2019 19:15,2,1.260,ACTIVE,213.74,345.96,60.049,1563318904,"201051344001135","174011545737251",28.21,30.80,0,334.24,364.89,36.0,32.8,0.270,1361090.9,1361090.9,8198,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318925,667694.00
07/16/2019 19:15,2,1.199,ACTIVE,214.19,345.66,60.059,1563318904,"201051344000983","174011545737251",28.19,30.00,0,333.33,363.09,34.3,31.2,0.270,1376902.5,1376902.5,8203,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318926,667695.00
07/16/2019 19:15,2,1.211,ACTIVE,214.19,346.26,60.049,1563318904,"201051344001203","174011545737251",28.35,30.50,0,335.14,366.70,34.8,31.7,0.283,1369133.0,1369133.0,8217,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318927,667696.00
07/16/2019 19:15,2,1.164,ACTIVE,213.74,345.66,60.054,1563318904,"201051344001230","174011545737251",28.43,30.30,0,332.73,363.09,33.5,30.4,0.270,1363833.0,1363833.0,8233,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318928,667697.00
07/16/2019 19:15,2,1.234,ACTIVE,213.51,346.56,60.043,1563318904,"201051344000646","174011545737251",28.01,31.30,0,333.63,365.19,35.0,31.9,0.283,1357769.5,1357769.5,8218,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318929,667698.00
07/16/2019 19:15,2,1.199,ACTIVE,214.19,344.76,60.043,1563318904,"201051344000867","174011545737251",27.87,30.30,0,333.33,362.19,33.9,30.7,0.265,1354104.1,1354104.1,8208,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318930,667699.00
07/16/2019 19:15,2,1.166,ACTIVE,214.41,347.46,60.049,1563318904,"201051344000633","174011545737251",28.11,30.50,0,333.93,364.29,33.2,30.1,0.261,1350994.9,1350994.9,8216,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318931,667700.00
07/16/2019 19:15,2,1.232,ACTIVE,213.51,345.96,60.001,1563318904,"201051344000955","174011545737251",27.75,31.50,0,333.63,363.99,34.7,31.6,0.278,1378452.6,1378452.6,8213,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318932,667701.00
07/16/2019 19:15,2,1.154,ACTIVE,213.96,345.36,60.022,1563318904,"201051344000648","174011545737251",28.03,28.80,0,333.93,363.39,32.8,29.7,0.265,1364770.6,1364770.6,8200,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318933,667702.00
07/16/2019 19:15,2,1.154,ACTIVE,214.41,345.96,60.038,1563318904,"201051344000645","174011545737251",27.95,29.00,0,334.84,364.29,32.7,29.6,0.261,1370423.7,1370423.7,8205,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318934,667703.00
07/16/2019 19:15,2,1.176,ACTIVE,213.96,345.66,60.043,1563318904,"201051344000569","174011545737251",28.23,29.50,0,334.24,363.09,33.6,30.5,0.270,1387461.5,1387461.5,8206,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318935,667704.00
07/16/2019 19:15,2,1.211,ACTIVE,214.19,349.26,60.038,1563318904,"179051228000119","174011545737251",28.47,31.50,0,334.84,367.60,34.9,31.8,0.278,173595.1,173595.1,8283,0,0,0,L,46974696,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563318936,667705.00
07/16/2019 19:30,2,1.057,ACTIVE,214.19,345.06,60.022,1563319804,"201051344000579","174011545737251",28.37,30.30,0,333.03,361.29,30.4,27.4,0.234,1388777.2,1388777.2,8211,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319805,667706.00
07/16/2019 19:30,2,1.084,ACTIVE,213.96,345.06,60.022,1563319804,"201051344001025","174011545737251",27.99,30.50,0,333.33,363.09,30.8,27.8,0.234,1373699.4,1373699.4,8205,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319806,667707.00
07/16/2019 19:30,2,1.020,ACTIVE,214.19,345.66,60.017,1563319804,"201051344001093","174011545737251",28.07,29.80,0,334.24,361.59,29.0,26.1,0.225,1355691.4,1355691.4,8223,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319807,667708.00
07/16/2019 19:30,2,1.018,ACTIVE,214.19,344.76,60.022,1563319804,"201051344000458","174011545737251",28.19,30.80,0,332.43,361.29,29.1,26.2,0.230,1369598.5,1369598.5,8196,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319808,667709.00
07/16/2019 19:30,2,1.078,ACTIVE,213.96,344.45,60.028,1563319804,"201051344000890","174011545737251",27.75,31.30,0,332.73,361.59,30.3,27.4,0.230,1370896.1,1370896.1,8208,0,0,0,L,1122011218,1,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319809,667710.00
07/16/2019 19:30,2,1.037,ACTIVE,214.19,344.15,60.049,1563319804,"201051344000988","174011545737251",18.11,29.00,0,331.83,355.28,19.1,16.5,0.155,1042336.3,1042336.3,8207,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319810,667711.00
07/16/2019 19:30,2,1.039,ACTIVE,214.41,345.96,60.028,1563319804,"201051344000582","174011545737251",27.67,29.50,0,332.73,362.49,29.2,26.2,0.234,1348205.2,1348205.2,8199,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319811,667712.00
07/16/2019 19:30,2,1.057,ACTIVE,213.96,344.76,60.022,1563319804,"201051344000868","174011545737251",27.69,28.30,0,331.53,360.38,29.6,26.7,0.225,1356165.1,1356165.1,8200,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319812,667713.00
07/16/2019 19:30,2,1.014,ACTIVE,214.64,345.66,60.059,1563319804,"201051344000576","174011545737251",27.67,29.00,0,333.63,361.29,28.4,25.5,0.230,1372458.2,1372458.2,8222,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319813,667714.00
07/16/2019 19:30,2,1.037,ACTIVE,214.19,345.36,60.017,1563319804,"201051344001158","174011545737251",27.83,29.50,0,332.13,361.59,29.3,26.3,0.234,1349830.5,1349830.5,8199,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319814,667715.00
07/16/2019 19:30,2,1.027,ACTIVE,213.96,345.36,60.012,1563319804,"201051344000917","174011545737251",28.11,30.50,0,333.03,362.19,29.3,26.4,0.225,1365321.1,1365321.1,8221,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319815,667716.00
07/16/2019 19:30,2,1.057,ACTIVE,213.96,342.05,60.006,1563319804,"201051344000417","174011545737251",18.49,31.50,0,332.43,354.97,19.8,17.2,0.150,1080205.3,1080205.3,8225,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319816,667717.00
07/16/2019 19:30,2,1.033,ACTIVE,214.19,345.66,60.038,1563319804,"201051344000685","174011545737251",27.69,30.00,0,333.03,363.69,29.0,26.1,0.247,1371403.6,1371403.6,8208,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319816,667718.00
07/16/2019 19:30,2,1.061,ACTIVE,214.19,345.96,60.017,1563319804,"201051344000651","174011545737251",27.95,29.50,0,334.54,363.69,30.0,27.0,0.239,1365638.3,1365638.3,8205,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319817,667719.00
07/16/2019 19:30,2,1.047,ACTIVE,213.74,345.06,60.017,1563319804,"201051344000594","174011545737251",27.93,32.00,0,331.23,360.38,29.6,26.7,0.234,1375785.2,1375785.2,8205,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319818,667720.00
07/16/2019 19:30,2,1.029,ACTIVE,214.19,345.06,60.017,1563319804,"201051344000469","174011545737251",28.41,28.00,0,331.53,361.59,29.6,26.7,0.243,1355922.3,1355922.3,8212,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319819,667721.00
07/16/2019 19:30,2,1.137,ACTIVE,214.41,346.56,60.022,1563319804,"201051344000585","174011545737251",28.07,30.00,0,333.33,363.69,32.4,29.3,0.247,1380979.6,1380979.6,8201,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319820,667722.00
07/16/2019 19:30,2,1.045,ACTIVE,214.87,346.26,60.017,1563319804,"201051344000853","174011545737251",28.19,29.80,0,335.14,362.49,29.9,26.9,0.239,1378743.4,1378743.4,8211,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319821,667723.00
07/16/2019 19:30,2,1.051,ACTIVE,214.19,345.96,60.006,1563319804,"201051344001145","174011545737251",27.93,29.30,0,333.93,362.79,29.8,26.8,0.225,1380155.1,1380155.1,8227,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319822,667724.00
07/16/2019 19:30,2,1.066,ACTIVE,213.96,345.96,60.017,1563319804,"201051344000438","174011545737251",27.95,31.50,0,333.93,362.79,30.2,27.2,0.239,1373616.2,1373616.2,8202,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319823,667725.00
07/16/2019 19:30,2,1.117,ACTIVE,213.74,344.45,60.012,1563319804,"201051344001135","174011545737251",27.97,30.50,0,332.13,361.89,31.7,28.7,0.234,1361098.7,1361098.7,8199,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319824,667726.00
07/16/2019 19:30,2,1.062,ACTIVE,214.19,345.36,60.012,1563319804,"201051344000983","174011545737251",28.41,30.00,0,333.33,360.99,30.6,27.6,0.239,1376909.9,1376909.9,8204,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319825,667727.00
07/16/2019 19:30,2,1.086,ACTIVE,213.96,345.36,60.028,1563319804,"201051344001203","174011545737251",27.83,30.30,0,333.33,363.09,30.6,27.6,0.243,1369140.5,1369140.5,8218,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319826,667728.00
07/16/2019 19:30,2,1.045,ACTIVE,213.51,344.45,60.038,1563319804,"201051344001230","174011545737251",27.93,30.00,0,332.13,360.08,29.6,26.7,0.234,1363840.3,1363840.3,8234,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319827,667729.00
07/16/2019 19:30,2,1.090,ACTIVE,213.51,345.36,60.017,1563319804,"201051344000646","174011545737251",27.95,31.00,0,332.43,361.59,30.9,27.9,0.239,1357777.1,1357777.1,8219,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319828,667730.00
07/16/2019 19:30,2,1.094,ACTIVE,214.19,344.76,59.975,1563319804,"201051344000867","174011545737251",27.53,30.30,0,331.83,360.08,30.5,27.5,0.230,1354111.5,1354111.5,8209,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319829,667731.00
07/16/2019 19:30,2,1.055,ACTIVE,214.64,346.86,60.022,1563319804,"201051344000633","174011545737251",27.99,30.30,0,333.03,362.79,29.9,27.0,0.234,1351002.2,1351002.2,8217,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319830,667732.00
07/16/2019 19:30,2,1.086,ACTIVE,213.51,345.06,60.017,1563319804,"201051344000955","174011545737251",28.23,31.00,0,331.83,361.29,31.1,28.1,0.247,1378460.1,1378460.1,8214,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319831,667733.00
07/16/2019 19:30,2,1.055,ACTIVE,214.41,345.36,60.054,1563319804,"201051344000648","174011545737251",27.93,28.80,0,333.03,360.99,29.8,26.9,0.234,1364777.8,1364777.8,8201,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319832,667734.00
07/16/2019 19:30,2,1.068,ACTIVE,214.64,346.26,60.028,1563319804,"201051344000645","174011545737251",27.47,29.00,0,333.33,362.19,29.7,26.8,0.239,1370430.8,1370430.8,8206,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319833,667735.00
07/16/2019 19:30,2,1.080,ACTIVE,214.19,345.96,60.022,1563319804,"201051344000569","174011545737251",28.03,29.50,0,332.73,360.99,30.7,27.7,0.247,1387468.9,1387468.9,8207,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319834,667736.00
07/16/2019 19:30,2,1.137,ACTIVE,214.19,348.96,60.028,1563319804,"179051228000119","174011545737251",27.85,31.50,0,333.03,364.89,32.1,29.0,0.252,173602.8,173602.8,8284,0,0,0,L,46974696,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563319835,667737.00
07/16/2019 19:45,2,0.941,ACTIVE,213.96,343.85,60.006,1563320704,"201051344000579","174011545737251",27.63,30.30,0,333.63,359.48,26.4,23.6,0.203,1388783.2,1388783.2,8212,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320705,667738.00
07/16/2019 19:45,2,0.918,ACTIVE,213.96,342.95,60.012,1563320704,"201051344001025","174011545737251",27.95,30.00,0,332.43,359.48,26.0,23.2,0.194,1373705.4,1373705.4,8206,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320706,667739.00
07/16/2019 19:45,2,0.879,ACTIVE,214.19,344.15,60.022,1563320704,"201051344001093","174011545737251",28.13,29.50,0,333.93,359.48,25.1,22.3,0.186,1355697.1,1355697.1,8224,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320707,667740.00
07/16/2019 19:45,2,0.893,ACTIVE,214.19,343.25,60.012,1563320704,"201051344000458","174011545737251",28.07,30.50,0,333.93,358.88,25.4,22.6,0.199,1369604.2,1369604.2,8197,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320708,667741.00
07/16/2019 19:45,2,0.934,ACTIVE,213.74,343.25,60.017,1563320704,"201051344000890","174011545737251",27.63,30.80,0,332.73,360.08,26.1,23.3,0.194,1370902.1,1370902.1,8209,0,0,0,L,1122011218,1,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320709,667742.00
07/16/2019 19:45,2,0.910,ACTIVE,214.19,343.25,60.022,1563320704,"201051344000988","174011545737251",17.99,29.00,0,332.73,354.67,16.6,14.1,0.124,1042339.8,1042339.8,8208,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320709,667743.00
07/16/2019 19:45,2,0.883,ACTIVE,214.41,344.45,60.022,1563320704,"201051344000582","174011545737251",27.95,29.30,0,333.33,359.78,25.0,22.2,0.199,1348210.9,1348210.9,8200,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320711,667744.00
07/16/2019 19:45,2,0.920,ACTIVE,213.96,343.85,60.022,1563320704,"201051344000868","174011545737251",28.09,28.00,0,333.03,358.28,26.2,23.3,0.199,1356170.9,1356170.9,8201,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320712,667745.00
07/16/2019 19:45,2,0.895,ACTIVE,214.41,345.36,60.028,1563320704,"201051344000576","174011545737251",27.65,28.80,0,333.93,359.48,25.1,22.3,0.194,1372463.8,1372463.8,8223,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320712,667746.00
07/16/2019 19:45,2,0.912,ACTIVE,214.19,344.45,60.028,1563320704,"201051344001158","174011545737251",27.67,29.30,0,332.73,358.88,25.6,22.8,0.199,1349836.2,1349836.2,8200,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320713,667747.00
07/16/2019 19:45,2,0.898,ACTIVE,213.96,344.15,60.022,1563320704,"201051344000917","174011545737251",28.05,30.30,0,332.13,357.68,25.5,22.7,0.194,1365326.8,1365326.8,8222,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320714,667748.00
07/16/2019 19:45,2,0.906,ACTIVE,213.96,341.45,60.028,1563320704,"201051344000417","174011545737251",18.53,30.80,0,333.03,352.87,17.0,14.5,0.128,1080209.0,1080209.0,8226,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320715,667749.00
07/16/2019 19:45,2,0.885,ACTIVE,214.19,344.76,60.065,1563320704,"201051344000685","174011545737251",27.95,29.80,0,332.13,359.78,25.1,22.3,0.212,1371409.2,1371409.2,8209,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320716,667750.00
07/16/2019 19:45,2,0.910,ACTIVE,213.96,344.45,60.001,1563320704,"201051344000651","174011545737251",27.89,29.30,0,333.93,360.08,25.8,22.9,0.194,1365644.2,1365644.2,8206,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320717,667751.00
07/16/2019 19:45,2,0.922,ACTIVE,213.51,343.55,60.028,1563320704,"201051344000594","174011545737251",27.85,31.80,0,332.13,357.98,26.0,23.2,0.203,1375790.9,1375790.9,8206,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320718,667752.00
07/16/2019 19:45,2,0.908,ACTIVE,213.96,344.15,60.028,1563320704,"201051344000469","174011545737251",28.31,28.00,0,332.13,359.48,26.1,23.2,0.208,1355928.1,1355928.1,8213,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320719,667753.00
07/16/2019 19:45,2,0.992,ACTIVE,214.19,344.76,60.012,1563320704,"201051344000585","174011545737251",27.91,29.50,0,333.03,360.08,28.1,25.2,0.212,1380986.0,1380986.0,8202,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320720,667754.00
07/16/2019 19:45,2,0.924,ACTIVE,214.64,345.66,60.028,1563320704,"201051344000853","174011545737251",28.03,29.50,0,334.84,360.69,26.2,23.4,0.203,1378749.2,1378749.2,8212,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320721,667755.00
07/16/2019 19:45,2,0.924,ACTIVE,213.96,343.85,60.017,1563320704,"201051344001145","174011545737251",27.79,29.00,0,334.84,359.78,26.1,23.2,0.199,1380160.8,1380160.8,8228,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320722,667756.00
07/16/2019 19:45,2,0.918,ACTIVE,213.96,344.15,59.985,1563320704,"201051344000438","174011545737251",28.17,30.80,0,334.24,359.48,26.2,23.4,0.203,1373622.1,1373622.1,8203,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320723,667757.00
07/16/2019 19:45,2,0.977,ACTIVE,213.51,342.65,60.022,1563320704,"201051344001135","174011545737251",27.87,30.00,0,333.33,359.18,27.6,24.7,0.194,1361104.9,1361104.9,8200,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320724,667758.00
07/16/2019 19:45,2,0.955,ACTIVE,214.19,344.15,60.022,1563320704,"201051344000983","174011545737251",27.99,30.00,0,332.73,358.88,27.1,24.2,0.208,1376915.9,1376915.9,8205,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320725,667759.00
07/16/2019 19:45,2,0.939,ACTIVE,213.96,343.25,60.017,1563320704,"201051344001203","174011545737251",27.77,29.80,0,334.24,360.38,26.4,23.6,0.208,1369146.4,1369146.4,8219,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320726,667760.00
07/16/2019 19:45,2,0.900,ACTIVE,213.74,343.55,60.033,1563320704,"201051344001230","174011545737251",28.11,29.80,0,332.43,357.68,25.7,22.9,0.203,1363845.9,1363845.9,8235,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320727,667761.00
07/16/2019 19:45,2,0.953,ACTIVE,213.29,343.25,60.049,1563320704,"201051344000646","174011545737251",27.65,30.50,0,332.73,359.48,26.7,23.8,0.208,1357783.0,1357783.0,8220,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320728,667762.00
07/16/2019 19:45,2,0.943,ACTIVE,214.19,342.65,60.022,1563320704,"201051344000867","174011545737251",27.83,30.00,0,333.63,358.58,26.6,23.7,0.194,1354117.4,1354117.4,8210,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320729,667763.00
07/16/2019 19:45,2,0.918,ACTIVE,214.41,345.96,60.043,1563320704,"201051344000633","174011545737251",27.91,30.00,0,333.33,361.29,25.9,23.1,0.203,1351007.8,1351007.8,8218,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320730,667764.00
07/16/2019 19:45,2,0.953,ACTIVE,213.29,343.25,60.033,1563320704,"201051344000955","174011545737251",27.85,30.80,0,332.43,358.88,26.9,24.0,0.212,1378466.0,1378466.0,8215,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320731,667765.00
07/16/2019 19:45,2,0.932,ACTIVE,214.19,344.45,59.975,1563320704,"201051344000648","174011545737251",27.59,28.50,0,333.63,359.48,26.1,23.2,0.203,1364783.4,1364783.4,8202,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320731,667766.00
07/16/2019 19:45,2,0.926,ACTIVE,214.41,344.76,60.022,1563320704,"201051344000645","174011545737251",27.59,29.00,0,334.54,360.38,25.9,23.1,0.199,1370436.4,1370436.4,8207,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320732,667767.00
07/16/2019 19:45,2,0.939,ACTIVE,214.19,344.15,60.033,1563320704,"201051344000569","174011545737251",27.95,29.50,0,334.24,359.78,26.6,23.8,0.208,1387474.7,1387474.7,8208,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320733,667768.00
07/16/2019 19:45,2,0.992,ACTIVE,214.19,347.76,60.017,1563320704,"179051228000119","174011545737251",28.01,31.50,0,334.24,364.29,28.1,25.2,0.217,173608.9,173608.9,8285,0,0,0,L,46974696,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563320734,667769.00
07/16/2019 20:00,2,0.943,ACTIVE,214.19,343.85,59.975,1563321604,"201051344000579","174011545737251",28.11,30.30,0,332.73,356.48,26.9,24.1,0.208,1388789.2,1388789.2,8213,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321605,667770.00
07/16/2019 20:00,2,0.949,ACTIVE,214.19,343.85,60.006,1563321604,"201051344001025","174011545737251",28.01,29.80,0,333.03,357.68,27.0,24.1,0.203,1373711.3,1373711.3,8207,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321606,667771.00
07/16/2019 20:00,2,0.904,ACTIVE,214.19,344.76,60.012,1563321604,"201051344001093","174011545737251",28.09,29.30,0,333.03,357.08,25.7,22.9,0.199,1355702.8,1355702.8,8225,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321608,667772.00
07/16/2019 20:00,2,0.900,ACTIVE,214.19,343.55,60.017,1563321604,"201051344000458","174011545737251",28.05,30.50,0,333.63,356.18,25.6,22.8,0.199,1369609.9,1369609.9,8198,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321609,667773.00
07/16/2019 20:00,2,0.947,ACTIVE,213.96,343.85,60.006,1563321604,"201051344000890","174011545737251",27.87,30.50,0,331.53,357.08,26.8,23.9,0.199,1370908.0,1370908.0,8210,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321609,667774.00
07/16/2019 20:00,2,0.891,ACTIVE,214.19,342.95,60.054,1563321604,"201051344000988","174011545737251",18.45,29.30,0,333.03,352.87,16.6,14.1,0.133,1042343.4,1042343.4,8209,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321610,667775.00
07/16/2019 20:00,2,0.902,ACTIVE,214.41,345.06,60.012,1563321604,"201051344000582","174011545737251",27.83,29.00,0,333.63,357.38,25.5,22.7,0.199,1348216.4,1348216.4,8201,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321611,667776.00
07/16/2019 20:00,2,0.932,ACTIVE,213.96,343.55,60.022,1563321604,"201051344000868","174011545737251",27.63,28.30,0,332.13,356.48,26.1,23.3,0.194,1356176.8,1356176.8,8202,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321612,667777.00
07/16/2019 20:00,2,0.873,ACTIVE,214.64,345.06,60.006,1563321604,"201051344000576","174011545737251",27.99,28.80,0,333.03,356.78,24.8,22.0,0.199,1372469.3,1372469.3,8224,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321613,667778.00
07/16/2019 20:00,2,0.918,ACTIVE,214.19,343.55,60.017,1563321604,"201051344001158","174011545737251",27.41,29.50,0,332.73,357.08,25.5,22.7,0.199,1349841.9,1349841.9,8201,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321614,667779.00
07/16/2019 20:00,2,0.895,ACTIVE,214.19,344.76,60.017,1563321604,"201051344000917","174011545737251",28.21,29.80,0,332.73,357.08,25.6,22.7,0.194,1365332.5,1365332.5,8223,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321615,667780.00
07/16/2019 20:00,2,0.939,ACTIVE,213.96,342.65,60.012,1563321604,"201051344000417","174011545737251",18.13,30.50,0,332.43,351.07,17.3,14.7,0.128,1080212.7,1080212.7,8227,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321616,667781.00
07/16/2019 20:00,2,0.885,ACTIVE,214.19,345.36,60.012,1563321604,"201051344000685","174011545737251",27.95,29.50,0,333.03,357.38,25.1,22.3,0.208,1371414.8,1371414.8,8210,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321617,667782.00
07/16/2019 20:00,2,0.916,ACTIVE,214.41,345.06,60.012,1563321604,"201051344000651","174011545737251",27.91,28.80,0,333.63,358.28,25.9,23.1,0.199,1365649.9,1365649.9,8207,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321618,667783.00
07/16/2019 20:00,2,0.887,ACTIVE,213.74,343.55,60.012,1563321604,"201051344000594","174011545737251",28.35,31.80,0,331.53,356.18,25.5,22.7,0.199,1375796.7,1375796.7,8207,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321619,667784.00
07/16/2019 20:00,2,0.898,ACTIVE,214.41,344.45,60.038,1563321604,"201051344000469","174011545737251",27.87,28.50,0,332.13,356.78,25.4,22.6,0.203,1355933.8,1355933.8,8214,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321620,667785.00
07/16/2019 20:00,2,0.990,ACTIVE,214.41,345.06,60.001,1563321604,"201051344000585","174011545737251",27.75,29.80,0,333.03,357.68,27.8,24.9,0.203,1380992.2,1380992.2,8203,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321621,667786.00
07/16/2019 20:00,2,0.896,ACTIVE,214.87,345.36,60.033,1563321604,"201051344000853","174011545737251",27.89,30.00,0,335.14,358.58,25.4,22.5,0.199,1378754.9,1378754.9,8213,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321622,667787.00
07/16/2019 20:00,2,0.902,ACTIVE,214.41,344.76,60.017,1563321604,"201051344001145","174011545737251",27.95,28.80,0,333.93,357.38,25.6,22.8,0.190,1380166.6,1380166.6,8229,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321622,667788.00
