ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 20:00,2,0.910,ACTIVE,214.19,345.06,60.022,1563321604,"201051344000438","174011545737251",27.99,30.50,0,333.03,357.68,25.8,23.0,0.199,1373627.8,1373627.8,8204,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321623,667789.00
07/16/2019 20:00,2,0.971,ACTIVE,213.96,344.15,59.959,1563321604,"201051344001135","174011545737251",27.47,29.80,0,332.73,357.38,27.1,24.2,0.194,1361111.0,1361111.0,8201,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321624,667790.00
07/16/2019 20:00,2,0.916,ACTIVE,214.19,343.25,59.996,1563321604,"201051344000983","174011545737251",27.85,30.00,0,333.03,357.08,25.9,23.1,0.199,1376921.8,1376921.8,8206,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321626,667791.00
07/16/2019 20:00,2,0.922,ACTIVE,214.19,343.85,60.012,1563321604,"201051344001203","174011545737251",27.87,29.80,0,332.73,358.28,26.1,23.2,0.208,1369152.3,1369152.3,8220,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321627,667792.00
07/16/2019 20:00,2,0.885,ACTIVE,213.96,343.55,60.017,1563321604,"201051344001230","174011545737251",27.95,29.30,0,330.93,355.28,25.1,22.3,0.190,1363851.5,1363851.5,8236,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321627,667793.00
07/16/2019 20:00,2,0.912,ACTIVE,213.51,344.15,60.006,1563321604,"201051344000646","174011545737251",28.11,30.50,0,331.83,357.08,26.0,23.2,0.199,1357788.9,1357788.9,8221,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321628,667794.00
07/16/2019 20:00,2,0.912,ACTIVE,214.41,342.35,60.012,1563321604,"201051344000867","174011545737251",27.59,30.00,0,332.73,356.48,25.5,22.7,0.186,1354123.2,1354123.2,8211,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321629,667795.00
07/16/2019 20:00,2,0.877,ACTIVE,214.41,345.66,60.001,1563321604,"201051344000633","174011545737251",28.05,30.30,0,333.33,358.28,24.9,22.1,0.194,1351013.5,1351013.5,8219,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321630,667796.00
07/16/2019 20:00,2,0.930,ACTIVE,213.74,344.15,60.012,1563321604,"201051344000955","174011545737251",27.67,30.50,0,331.83,356.18,26.1,23.2,0.199,1378471.9,1378471.9,8216,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321631,667797.00
07/16/2019 20:00,2,0.869,ACTIVE,214.41,343.25,60.001,1563321604,"201051344000648","174011545737251",27.89,28.80,0,332.73,357.98,24.6,21.8,0.190,1364789.0,1364789.0,8203,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321632,667798.00
07/16/2019 20:00,2,0.861,ACTIVE,214.64,344.15,60.017,1563321604,"201051344000645","174011545737251",27.79,29.00,0,334.24,357.08,24.3,21.5,0.186,1370442.0,1370442.0,8208,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321633,667799.00
07/16/2019 20:00,2,0.889,ACTIVE,214.19,343.25,60.006,1563321604,"201051344000569","174011545737251",27.91,30.00,0,333.03,357.08,25.2,22.4,0.199,1387480.4,1387480.4,8209,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321634,667800.00
07/16/2019 20:00,2,0.914,ACTIVE,214.41,346.86,60.006,1563321604,"179051228000119","174011545737251",28.43,32.00,0,333.93,361.59,26.4,23.5,0.194,173615.0,173615.0,8286,0,0,0,L,46974696,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563321635,667801.00
07/16/2019 20:15,2,0.764,ACTIVE,214.19,342.05,59.996,1563322504,"201051344000579","174011545737251",27.77,30.30,0,333.33,356.48,21.5,18.9,0.155,1388794.6,1388794.6,8214,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322506,667802.00
07/16/2019 20:15,2,0.754,ACTIVE,214.19,341.75,60.001,1563322504,"201051344001025","174011545737251",27.97,29.50,0,333.63,357.38,21.4,18.7,0.150,1373716.7,1373716.7,8208,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322506,667803.00
07/16/2019 20:15,2,0.709,ACTIVE,214.41,342.65,59.996,1563322504,"201051344001093","174011545737251",28.23,29.00,0,333.93,356.48,20.3,17.7,0.137,1355707.9,1355707.9,8226,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322508,667804.00
07/16/2019 20:15,2,0.727,ACTIVE,214.19,341.45,60.017,1563322504,"201051344000458","174011545737251",27.55,30.50,0,333.63,356.18,20.3,17.7,0.155,1369615.1,1369615.1,8199,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322509,667805.00
07/16/2019 20:15,2,0.754,ACTIVE,213.96,341.75,59.959,1563322504,"201051344000890","174011545737251",27.89,30.30,0,332.73,357.68,21.3,18.6,0.150,1370913.3,1370913.3,8211,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322509,667806.00
07/16/2019 20:15,2,0.721,ACTIVE,214.19,342.35,59.996,1563322504,"201051344000988","174011545737251",17.91,29.50,0,332.73,352.27,13.1,10.7,0.106,1042346.6,1042346.6,8210,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322510,667807.00
07/16/2019 20:15,2,0.732,ACTIVE,214.64,342.65,60.006,1563322504,"201051344000582","174011545737251",27.08,28.80,0,334.24,356.78,20.2,17.5,0.150,1348221.5,1348221.5,8202,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322511,667808.00
07/16/2019 20:15,2,0.752,ACTIVE,213.74,341.75,59.996,1563322504,"201051344000868","174011545737251",27.25,28.80,0,332.13,356.48,20.8,18.2,0.150,1356182.0,1356182.0,8203,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322512,667809.00
07/16/2019 20:15,2,0.699,ACTIVE,214.64,342.95,60.001,1563322504,"201051344000576","174011545737251",27.59,29.30,0,333.03,357.98,19.6,17.0,0.141,1372474.3,1372474.3,8225,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322513,667810.00
07/16/2019 20:15,2,0.732,ACTIVE,214.19,341.75,59.990,1563322504,"201051344001158","174011545737251",27.31,29.80,0,333.33,356.48,20.3,17.6,0.155,1349847.1,1349847.1,8202,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322514,667811.00
07/16/2019 20:15,2,0.717,ACTIVE,214.19,342.65,60.001,1563322504,"201051344000917","174011545737251",27.87,29.50,0,333.03,357.08,20.2,17.6,0.150,1365337.6,1365337.6,8224,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322515,667812.00
07/16/2019 20:15,2,0.762,ACTIVE,214.19,340.85,59.959,1563322504,"201051344000417","174011545737251",17.91,30.30,0,332.73,351.67,13.9,11.5,0.097,1080216.0,1080216.0,8228,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322516,667813.00
07/16/2019 20:15,2,0.691,ACTIVE,214.41,342.65,60.001,1563322504,"201051344000685","174011545737251",28.17,29.30,0,333.03,358.28,19.8,17.2,0.159,1371419.8,1371419.8,8211,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322517,667814.00
07/16/2019 20:15,2,0.732,ACTIVE,214.41,342.95,60.028,1563322504,"201051344000651","174011545737251",27.75,28.80,0,333.93,357.38,20.6,18.0,0.155,1365655.1,1365655.1,8208,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322518,667815.00
07/16/2019 20:15,2,0.721,ACTIVE,213.96,342.05,59.990,1563322504,"201051344000594","174011545737251",28.01,31.80,0,331.83,356.18,20.5,17.8,0.150,1375801.9,1375801.9,8208,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322519,667816.00
07/16/2019 20:15,2,0.721,ACTIVE,214.19,342.65,60.001,1563322504,"201051344000469","174011545737251",27.87,28.80,0,332.13,355.88,20.4,17.8,0.155,1355939.0,1355939.0,8215,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322520,667817.00
07/16/2019 20:15,2,0.805,ACTIVE,214.19,342.65,60.001,1563322504,"201051344000585","174011545737251",27.79,29.80,0,333.63,357.08,22.7,20.0,0.159,1380997.9,1380997.9,8204,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322521,667818.00
07/16/2019 20:15,2,0.723,ACTIVE,214.87,344.15,59.990,1563322504,"201051344000853","174011545737251",27.83,30.30,0,334.54,357.08,20.4,17.7,0.150,1378760.1,1378760.1,8214,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322522,667819.00
07/16/2019 20:15,2,0.730,ACTIVE,214.41,342.95,60.006,1563322504,"201051344001145","174011545737251",27.53,28.80,0,335.14,357.08,20.4,17.8,0.146,1380171.7,1380171.7,8230,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322523,667820.00
07/16/2019 20:15,2,0.727,ACTIVE,214.41,342.95,59.980,1563322504,"201051344000438","174011545737251",28.23,30.30,0,334.54,357.38,20.8,18.2,0.150,1373633.1,1373633.1,8205,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322524,667821.00
07/16/2019 20:15,2,0.781,ACTIVE,213.96,341.45,60.022,1563322504,"201051344001135","174011545737251",27.99,29.50,0,333.33,356.78,22.2,19.5,0.155,1361116.6,1361116.6,8202,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322525,667822.00
07/16/2019 20:15,2,0.758,ACTIVE,214.19,342.05,60.006,1563322504,"201051344000983","174011545737251",27.63,30.00,0,332.13,355.58,21.2,18.6,0.155,1376927.1,1376927.1,8207,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322526,667823.00
07/16/2019 20:15,2,0.752,ACTIVE,214.19,342.05,60.006,1563322504,"201051344001203","174011545737251",27.73,29.30,0,334.24,358.58,21.1,18.5,0.159,1369157.5,1369157.5,8221,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322527,667824.00
07/16/2019 20:15,2,0.713,ACTIVE,213.96,342.05,59.969,1563322504,"201051344001230","174011545737251",28.07,29.00,0,333.03,354.97,20.3,17.7,0.150,1363856.6,1363856.6,8237,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322527,667825.00
07/16/2019 20:15,2,0.760,ACTIVE,213.74,342.05,60.054,1563322504,"201051344000646","174011545737251",27.51,30.50,0,332.73,356.78,21.2,18.6,0.155,1357794.2,1357794.2,8222,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322528,667826.00
07/16/2019 20:15,2,0.758,ACTIVE,214.41,341.15,60.012,1563322504,"201051344000867","174011545737251",27.25,30.30,0,332.43,354.97,21.0,18.3,0.141,1354128.4,1354128.4,8212,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322529,667827.00
07/16/2019 20:15,2,0.725,ACTIVE,214.64,344.15,60.006,1563322504,"201051344000633","174011545737251",27.75,30.30,0,333.33,357.38,20.4,17.8,0.155,1351018.6,1351018.6,8220,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322530,667828.00
07/16/2019 20:15,2,0.764,ACTIVE,213.74,342.05,59.969,1563322504,"201051344000955","174011545737251",27.79,30.50,0,332.73,356.18,21.5,18.8,0.159,1378477.3,1378477.3,8217,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322531,667829.00
07/16/2019 20:15,2,0.723,ACTIVE,214.41,342.05,60.017,1563322504,"201051344000648","174011545737251",27.67,28.80,0,333.93,355.88,20.3,17.7,0.155,1364794.1,1364794.1,8204,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322532,667830.00
07/16/2019 20:15,2,0.730,ACTIVE,214.64,342.65,60.012,1563322504,"201051344000645","174011545737251",27.14,29.30,0,333.63,356.78,20.1,17.5,0.150,1370447.0,1370447.0,8209,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322533,667831.00
07/16/2019 20:15,2,0.754,ACTIVE,213.96,341.75,60.006,1563322504,"201051344000569","174011545737251",27.43,30.50,0,332.73,355.88,20.9,18.3,0.155,1387485.7,1387485.7,8210,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322534,667832.00
07/16/2019 20:15,2,0.789,ACTIVE,214.41,346.26,60.006,1563322504,"179051228000119","174011545737251",27.75,32.20,0,333.33,359.48,22.2,19.5,0.155,173620.5,173620.5,8287,0,0,0,L,46974696,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563322535,667833.00
07/16/2019 20:30,2,0.711,ACTIVE,214.19,341.45,60.049,1563323404,"201051344000579","174011545737251",27.49,30.00,0,333.33,353.17,19.8,17.2,0.141,1388799.2,1388799.2,8215,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323405,667834.00
07/16/2019 20:30,2,0.678,ACTIVE,213.96,340.85,59.990,1563323404,"201051344001025","174011545737251",27.87,29.00,0,333.33,352.87,19.1,16.5,0.137,1373721.2,1373721.2,8209,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323406,667835.00
07/16/2019 20:30,2,0.658,ACTIVE,214.19,342.05,60.012,1563323404,"201051344001093","174011545737251",27.69,28.80,0,333.33,353.17,18.5,15.9,0.128,1355712.2,1355712.2,8227,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323407,667836.00
07/16/2019 20:30,2,0.666,ACTIVE,214.19,340.85,60.012,1563323404,"201051344000458","174011545737251",27.45,30.00,0,333.03,352.27,18.6,16.0,0.137,1369619.3,1369619.3,8200,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323408,667837.00
07/16/2019 20:30,2,0.684,ACTIVE,213.96,341.15,60.028,1563323404,"201051344000890","174011545737251",27.65,29.80,0,332.73,352.27,19.1,16.6,0.128,1370917.8,1370917.8,8212,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323409,667838.00
07/16/2019 20:30,2,0.646,ACTIVE,213.96,341.15,60.012,1563323404,"201051344000988","174011545737251",18.15,29.50,0,331.83,350.47,11.9,9.6,0.084,1042349.1,1042349.1,8211,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323410,667839.00
07/16/2019 20:30,2,0.631,ACTIVE,214.41,342.05,60.017,1563323404,"201051344000582","174011545737251",28.07,28.30,0,332.43,353.17,18.0,15.4,0.133,1348225.7,1348225.7,8203,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323411,667840.00
07/16/2019 20:30,2,0.689,ACTIVE,213.96,341.15,60.028,1563323404,"201051344000868","174011545737251",27.17,28.50,0,332.73,352.27,19.0,16.4,0.133,1356186.4,1356186.4,8204,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323412,667841.00
07/16/2019 20:30,2,0.641,ACTIVE,214.64,342.65,60.049,1563323404,"201051344000576","174011545737251",27.57,29.00,0,332.43,353.17,17.9,15.4,0.128,1372478.4,1372478.4,8226,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323413,667842.00
07/16/2019 20:30,2,0.674,ACTIVE,214.19,341.15,60.022,1563323404,"201051344001158","174011545737251",27.10,29.50,0,332.13,352.87,18.5,15.9,0.137,1349851.3,1349851.3,8203,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323414,667843.00
07/16/2019 20:30,2,0.650,ACTIVE,214.19,341.75,60.022,1563323404,"201051344000917","174011545737251",27.93,29.30,0,332.13,351.97,18.4,15.9,0.133,1365341.8,1365341.8,8225,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323415,667844.00
07/16/2019 20:30,2,0.678,ACTIVE,214.19,340.25,60.033,1563323404,"201051344000417","174011545737251",18.07,29.80,0,332.13,347.76,12.4,10.1,0.088,1080218.7,1080218.7,8229,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323416,667845.00
07/16/2019 20:30,2,0.633,ACTIVE,214.41,342.65,60.038,1563323404,"201051344000685","174011545737251",27.67,28.80,0,332.73,353.17,17.8,15.2,0.141,1371423.9,1371423.9,8212,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323417,667846.00
07/16/2019 20:30,2,0.666,ACTIVE,214.41,342.65,60.001,1563323404,"201051344000651","174011545737251",27.45,28.30,0,333.33,353.17,18.6,16.0,0.137,1365659.4,1365659.4,8209,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323418,667847.00
07/16/2019 20:30,2,0.670,ACTIVE,213.96,340.55,60.017,1563323404,"201051344000594","174011545737251",27.55,31.50,0,330.93,352.57,18.7,16.1,0.133,1375806.2,1375806.2,8209,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323419,667848.00
07/16/2019 20:30,2,0.664,ACTIVE,214.19,342.05,60.038,1563323404,"201051344000469","174011545737251",27.63,28.50,0,332.43,352.57,18.6,16.1,0.137,1355943.3,1355943.3,8216,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323420,667849.00
07/16/2019 20:30,2,0.727,ACTIVE,214.41,342.65,60.028,1563323404,"201051344000585","174011545737251",27.85,29.30,0,332.13,353.47,20.6,17.9,0.141,1381002.7,1381002.7,8205,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323421,667850.00
07/16/2019 20:30,2,0.670,ACTIVE,214.87,343.55,60.012,1563323404,"201051344000853","174011545737251",27.33,30.00,0,335.14,353.77,18.6,16.0,0.133,1378764.3,1378764.3,8215,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323422,667851.00
07/16/2019 20:30,2,0.664,ACTIVE,214.41,342.05,60.049,1563323404,"201051344001145","174011545737251",27.37,28.30,0,333.03,353.47,18.5,15.9,0.128,1380176.0,1380176.0,8231,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323422,667852.00
07/16/2019 20:30,2,0.662,ACTIVE,214.19,341.75,60.022,1563323404,"201051344000438","174011545737251",27.81,29.80,0,332.73,353.17,18.7,16.1,0.128,1373637.4,1373637.4,8206,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323423,667853.00
07/16/2019 20:30,2,0.715,ACTIVE,213.96,341.15,60.017,1563323404,"201051344001135","174011545737251",27.85,28.80,0,332.73,352.87,20.2,17.6,0.137,1361121.2,1361121.2,8203,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323424,667854.00
07/16/2019 20:30,2,0.693,ACTIVE,214.41,341.75,60.022,1563323404,"201051344000983","174011545737251",27.69,29.80,0,333.03,352.87,19.5,16.9,0.137,1376931.6,1376931.6,8208,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323425,667855.00
07/16/2019 20:30,2,0.668,ACTIVE,214.19,341.45,60.022,1563323404,"201051344001203","174011545737251",27.93,29.00,0,333.33,354.67,18.9,16.3,0.141,1369161.9,1369161.9,8222,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323426,667856.00
07/16/2019 20:30,2,0.648,ACTIVE,213.96,340.85,60.054,1563323404,"201051344001230","174011545737251",27.91,28.80,0,331.53,350.77,18.4,15.8,0.133,1363860.8,1363860.8,8238,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323427,667857.00
07/16/2019 20:30,2,0.684,ACTIVE,213.51,341.45,60.022,1563323404,"201051344000646","174011545737251",27.75,30.00,0,332.43,353.17,19.2,16.7,0.137,1357798.7,1357798.7,8223,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323428,667858.00
07/16/2019 20:30,2,0.684,ACTIVE,214.41,341.15,60.022,1563323404,"201051344000867","174011545737251",27.47,30.30,0,332.73,351.97,19.1,16.5,0.128,1354132.8,1354132.8,8213,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323429,667859.00
07/16/2019 20:30,2,0.656,ACTIVE,214.64,343.25,60.033,1563323404,"201051344000633","174011545737251",27.77,30.30,0,332.73,354.67,18.4,15.9,0.137,1351022.8,1351022.8,8221,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323430,667860.00
07/16/2019 20:30,2,0.680,ACTIVE,213.74,341.15,60.017,1563323404,"201051344000955","174011545737251",27.95,29.80,0,331.83,352.57,19.3,16.7,0.141,1378481.8,1378481.8,8218,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323431,667861.00
07/16/2019 20:30,2,0.664,ACTIVE,214.41,341.75,60.012,1563323404,"201051344000648","174011545737251",27.45,28.80,0,333.03,352.87,18.5,15.9,0.137,1364798.3,1364798.3,8205,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323432,667862.00
07/16/2019 20:30,2,0.656,ACTIVE,214.64,341.45,60.049,1563323404,"201051344000645","174011545737251",27.27,29.30,0,333.33,353.17,18.2,15.6,0.137,1370451.1,1370451.1,8210,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323433,667863.00
07/16/2019 20:30,2,0.670,ACTIVE,214.41,341.45,60.070,1563323404,"201051344000569","174011545737251",27.79,30.30,0,332.73,352.87,18.9,16.3,0.137,1387490.0,1387490.0,8211,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323434,667864.00
07/16/2019 20:30,2,0.717,ACTIVE,214.41,345.06,60.022,1563323404,"179051228000119","174011545737251",27.83,32.20,0,333.93,357.08,20.2,17.6,0.141,173625.2,173625.2,8288,0,0,0,L,46974696,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563323435,667865.00
07/16/2019 20:45,2,0.580,ACTIVE,213.29,338.74,60.001,1563324304,"201051344000579","174011545737251",27.41,30.30,0,332.73,350.77,16.1,13.6,0.102,1388803.1,1388803.1,8216,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324306,667866.00
07/16/2019 20:45,2,0.551,ACTIVE,213.74,339.34,60.001,1563324304,"201051344001025","174011545737251",27.37,28.50,0,332.43,351.07,15.3,12.8,0.102,1373724.9,1373724.9,8210,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324307,667867.00
07/16/2019 20:45,2,0.533,ACTIVE,214.19,340.55,60.043,1563324304,"201051344001093","174011545737251",27.71,28.30,0,333.33,351.07,15.0,12.5,0.093,1355715.8,1355715.8,8228,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324308,667868.00
07/16/2019 20:45,2,0.541,ACTIVE,213.51,339.04,60.012,1563324304,"201051344000458","174011545737251",27.06,30.00,0,332.43,350.77,14.8,12.4,0.102,1369622.9,1369622.9,8201,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324309,667869.00
07/16/2019 20:45,2,0.555,ACTIVE,213.74,339.65,59.996,1563324304,"201051344000890","174011545737251",27.35,29.30,0,332.43,351.67,15.4,12.9,0.097,1370921.5,1370921.5,8213,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324310,667870.00
07/16/2019 20:45,2,0.514,ACTIVE,213.51,339.34,60.028,1563324304,"201051344000988","174011545737251",17.93,29.50,0,332.43,348.96,9.3,7.1,0.071,1042351.3,1042351.3,8212,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324310,667871.00
07/16/2019 20:45,2,0.523,ACTIVE,214.41,340.55,59.980,1563324304,"201051344000582","174011545737251",27.10,28.00,0,332.43,351.37,14.4,12.0,0.102,1348229.2,1348229.2,8204,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324311,667872.00
07/16/2019 20:45,2,0.551,ACTIVE,213.29,339.04,59.985,1563324304,"201051344000868","174011545737251",27.29,28.50,0,331.83,351.37,15.2,12.8,0.097,1356190.1,1356190.1,8205,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324312,667873.00
07/16/2019 20:45,2,0.502,ACTIVE,213.96,340.85,60.001,1563324304,"201051344000576","174011545737251",27.87,29.30,0,332.73,351.67,14.2,11.8,0.097,1372481.8,1372481.8,8227,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324313,667874.00
07/16/2019 20:45,2,0.521,ACTIVE,213.51,339.34,59.996,1563324304,"201051344001158","174011545737251",27.67,29.80,0,331.83,350.77,14.6,12.2,0.093,1349854.9,1349854.9,8204,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324314,667875.00
07/16/2019 20:45,2,0.529,ACTIVE,213.96,340.25,59.996,1563324304,"201051344000917","174011545737251",27.47,29.00,0,332.43,351.07,14.7,12.3,0.088,1365345.4,1365345.4,8226,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324315,667876.00
07/16/2019 20:45,2,0.539,ACTIVE,213.96,339.04,60.033,1563324304,"201051344000417","174011545737251",17.93,29.30,0,332.13,347.76,9.8,7.6,0.062,1080220.9,1080220.9,8230,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324316,667877.00
07/16/2019 20:45,2,0.492,ACTIVE,214.19,341.45,60.001,1563324304,"201051344000685","174011545737251",27.93,28.50,0,333.03,352.87,13.9,11.5,0.097,1371427.3,1371427.3,8213,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324317,667878.00
07/16/2019 20:45,2,0.527,ACTIVE,214.19,341.15,60.006,1563324304,"201051344000651","174011545737251",27.45,28.00,0,333.33,352.27,14.7,12.2,0.097,1365663.0,1365663.0,8210,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324318,667879.00
07/16/2019 20:45,2,0.521,ACTIVE,213.29,339.04,59.996,1563324304,"201051344000594","174011545737251",28.05,31.50,0,331.53,350.47,14.8,12.4,0.097,1375809.7,1375809.7,8210,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324319,667880.00
07/16/2019 20:45,2,0.533,ACTIVE,213.51,339.04,60.006,1563324304,"201051344000469","174011545737251",27.29,28.80,0,331.53,351.37,14.8,12.3,0.106,1355946.8,1355946.8,8217,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324320,667881.00
07/16/2019 20:45,2,0.590,ACTIVE,214.19,340.85,60.006,1563324304,"201051344000585","174011545737251",27.47,28.80,0,333.33,351.97,16.5,14.0,0.110,1381006.7,1381006.7,8206,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324321,667882.00
07/16/2019 20:45,2,0.525,ACTIVE,214.19,340.55,60.001,1563324304,"201051344000853","174011545737251",27.59,30.30,0,334.24,352.57,14.7,12.3,0.097,1378767.9,1378767.9,8216,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324322,667883.00
07/16/2019 20:45,2,0.500,ACTIVE,214.19,340.85,60.017,1563324304,"201051344001145","174011545737251",28.35,28.00,0,334.24,351.97,14.4,11.9,0.088,1380179.5,1380179.5,8232,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324322,667884.00
07/16/2019 20:45,2,0.527,ACTIVE,214.19,340.25,59.996,1563324304,"201051344000438","174011545737251",27.59,29.30,0,333.03,351.67,14.8,12.3,0.102,1373641.0,1373641.0,8207,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324323,667885.00
07/16/2019 20:45,2,0.574,ACTIVE,213.74,339.34,60.001,1563324304,"201051344001135","174011545737251",27.51,28.50,0,332.73,351.07,16.0,13.6,0.097,1361125.2,1361125.2,8204,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324324,667886.00
07/16/2019 20:45,2,0.549,ACTIVE,213.51,339.04,60.033,1563324304,"201051344000983","174011545737251",27.81,30.00,0,332.73,350.77,15.5,13.0,0.097,1376935.4,1376935.4,8209,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324325,667887.00
07/16/2019 20:45,2,0.535,ACTIVE,213.96,339.34,60.006,1563324304,"201051344001203","174011545737251",27.87,28.80,0,333.03,352.57,15.1,12.6,0.102,1369165.6,1369165.6,8223,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324326,667888.00
07/16/2019 20:45,2,0.535,ACTIVE,213.74,339.04,60.006,1563324304,"201051344001230","174011545737251",26.62,28.30,0,331.83,349.56,14.4,12.0,0.093,1363864.4,1363864.4,8239,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324327,667889.00
07/16/2019 20:45,2,0.551,ACTIVE,213.51,340.25,60.043,1563324304,"201051344000646","174011545737251",26.92,29.30,0,331.83,351.07,15.1,12.6,0.097,1357802.3,1357802.3,8224,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324328,667890.00
07/16/2019 20:45,2,0.541,ACTIVE,213.74,338.44,60.017,1563324304,"201051344000867","174011545737251",27.59,30.80,0,332.43,350.47,15.2,12.7,0.093,1354136.5,1354136.5,8214,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324329,667891.00
07/16/2019 20:45,2,0.527,ACTIVE,213.74,340.55,60.012,1563324304,"201051344000633","174011545737251",27.35,30.80,0,332.43,352.57,14.7,12.2,0.097,1351026.4,1351026.4,8222,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324330,667892.00
07/16/2019 20:45,2,0.535,ACTIVE,213.51,339.95,60.012,1563324304,"201051344000955","174011545737251",27.97,29.50,0,332.13,350.17,15.2,12.8,0.102,1378485.5,1378485.5,8219,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324331,667893.00
07/16/2019 20:45,2,0.529,ACTIVE,213.74,339.34,59.996,1563324304,"201051344000648","174011545737251",27.12,29.00,0,333.03,351.07,14.6,12.2,0.093,1364801.8,1364801.8,8206,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324332,667894.00
07/16/2019 20:45,2,0.516,ACTIVE,213.96,339.65,60.006,1563324304,"201051344000645","174011545737251",26.90,29.50,0,333.03,351.37,14.1,11.7,0.093,1370454.5,1370454.5,8211,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324333,667895.00
07/16/2019 20:45,2,0.533,ACTIVE,213.51,338.74,60.028,1563324304,"201051344000569","174011545737251",27.47,30.30,0,332.13,350.77,14.9,12.4,0.097,1387493.6,1387493.6,8212,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324334,667896.00
07/16/2019 20:45,2,0.580,ACTIVE,213.51,342.95,60.022,1563324304,"179051228000119","174011545737251",27.19,32.20,0,333.63,355.28,16.0,13.6,0.097,173629.1,173629.1,8289,0,0,0,L,46974696,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563324335,667897.00
07/16/2019 21:00,2,0.387,ACTIVE,213.06,336.64,60.028,1563325204,"201051344000579","174011545737251",26.60,30.30,0,331.83,347.46,10.4,8.1,0.049,1388805.8,1388805.8,8217,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325206,667898.00
07/16/2019 21:00,2,0.346,ACTIVE,213.74,337.24,59.996,1563325204,"201051344001025","174011545737251",26.88,28.00,0,332.13,348.06,9.4,7.2,0.049,1373727.4,1373727.4,8211,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325207,667899.00
07/16/2019 21:00,2,0.346,ACTIVE,213.96,338.74,60.038,1563325204,"201051344001093","174011545737251",26.22,28.00,0,333.33,348.06,9.2,7.0,0.044,1355718.2,1355718.2,8229,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325208,667900.00
07/16/2019 21:00,2,0.348,ACTIVE,213.06,336.04,60.049,1563325204,"201051344000458","174011545737251",26.46,29.80,0,331.83,348.06,9.3,7.1,0.044,1369625.2,1369625.2,8202,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325209,667901.00
07/16/2019 21:00,2,0.346,ACTIVE,213.74,337.84,60.049,1563325204,"201051344000890","174011545737251",27.49,28.80,0,332.13,347.76,9.7,7.4,0.044,1370924.0,1370924.0,8214,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325210,667902.00
07/16/2019 21:00,2,0.309,ACTIVE,213.06,337.54,60.033,1563325204,"201051344000988","174011545737251",17.91,29.50,0,330.63,346.56,5.6,3.5,0.031,1042352.5,1042352.5,8213,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325211,667903.00
07/16/2019 21:00,2,0.328,ACTIVE,214.19,339.04,60.049,1563325204,"201051344000582","174011545737251",26.44,27.80,0,332.73,348.06,8.8,6.6,0.049,1348231.5,1348231.5,8205,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325212,667904.00
07/16/2019 21:00,2,0.352,ACTIVE,212.83,336.94,60.038,1563325204,"201051344000868","174011545737251",26.54,28.00,0,331.23,347.46,9.5,7.2,0.044,1356192.6,1356192.6,8206,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325213,667905.00
07/16/2019 21:00,2,0.318,ACTIVE,213.51,337.84,60.033,1563325204,"201051344000576","174011545737251",26.64,29.00,0,332.43,347.46,8.6,6.4,0.040,1372484.1,1372484.1,8228,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325214,667906.00
07/16/2019 21:00,2,0.336,ACTIVE,213.06,336.64,60.038,1563325204,"201051344001158","174011545737251",26.74,30.00,0,331.23,347.16,9.1,6.9,0.049,1349857.2,1349857.2,8205,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325215,667907.00
07/16/2019 21:00,2,0.336,ACTIVE,213.96,338.44,60.033,1563325204,"201051344000917","174011545737251",26.46,28.50,0,331.83,347.76,9.1,6.8,0.040,1365347.7,1365347.7,8227,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325216,667908.00
07/16/2019 21:00,2,0.338,ACTIVE,213.96,337.54,60.043,1563325204,"201051344000417","174011545737251",18.21,29.00,0,332.13,345.06,6.2,4.1,0.027,1080222.4,1080222.4,8231,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325217,667909.00
07/16/2019 21:00,2,0.309,ACTIVE,214.19,339.65,60.049,1563325204,"201051344000685","174011545737251",26.62,28.00,0,333.03,349.26,8.4,6.2,0.049,1371429.5,1371429.5,8214,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325218,667910.00
07/16/2019 21:00,2,0.334,ACTIVE,214.19,339.34,60.059,1563325204,"201051344000651","174011545737251",26.84,27.50,0,333.33,348.66,9.1,6.8,0.049,1365665.4,1365665.4,8211,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325219,667911.00
07/16/2019 21:00,2,0.340,ACTIVE,212.83,336.94,60.049,1563325204,"201051344000594","174011545737251",26.44,31.50,0,330.63,346.86,9.2,6.9,0.049,1375812.0,1375812.0,8211,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325219,667912.00
07/16/2019 21:00,2,0.336,ACTIVE,213.06,336.94,60.038,1563325204,"201051344000469","174011545737251",27.12,28.50,0,330.33,346.86,9.3,7.0,0.049,1355949.2,1355949.2,8218,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325220,667913.00
07/16/2019 21:00,2,0.375,ACTIVE,213.96,339.34,60.054,1563325204,"201051344000585","174011545737251",27.67,28.30,0,332.43,348.36,10.6,8.3,0.049,1381009.5,1381009.5,8207,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325221,667914.00
07/16/2019 21:00,2,0.318,ACTIVE,213.51,338.14,60.075,1563325204,"201051344000853","174011545737251",27.73,29.80,0,333.33,348.36,9.0,6.8,0.044,1378770.3,1378770.3,8217,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325222,667915.00
07/16/2019 21:00,2,0.328,ACTIVE,214.19,339.04,60.054,1563325204,"201051344001145","174011545737251",26.68,27.50,0,333.33,348.36,8.9,6.7,0.044,1380181.8,1380181.8,8233,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325223,667916.00
07/16/2019 21:00,2,0.334,ACTIVE,213.96,338.74,60.059,1563325204,"201051344000438","174011545737251",27.25,28.80,0,333.63,348.36,9.2,7.0,0.044,1373643.4,1373643.4,8208,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325224,667917.00
07/16/2019 21:00,2,0.365,ACTIVE,213.74,337.84,60.054,1563325204,"201051344001135","174011545737251",27.71,28.00,0,332.13,347.46,10.3,8.0,0.049,1361127.8,1361127.8,8205,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325225,667918.00
07/16/2019 21:00,2,0.365,ACTIVE,213.06,336.94,60.043,1563325204,"201051344000983","174011545737251",26.88,29.80,0,331.83,346.86,9.9,7.7,0.053,1376937.9,1376937.9,8210,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325226,667919.00
07/16/2019 21:00,2,0.338,ACTIVE,213.96,338.14,60.049,1563325204,"201051344001203","174011545737251",27.25,28.00,0,333.03,348.66,9.4,7.1,0.049,1369168.0,1369168.0,8224,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325227,667920.00
07/16/2019 21:00,2,0.334,ACTIVE,213.74,337.84,60.049,1563325204,"201051344001230","174011545737251",26.42,28.00,0,331.23,346.86,9.0,6.7,0.044,1363866.7,1363866.7,8240,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325228,667921.00
07/16/2019 21:00,2,0.350,ACTIVE,213.51,338.14,60.059,1563325204,"201051344000646","174011545737251",26.86,28.80,0,331.23,347.46,9.6,7.3,0.049,1357804.8,1357804.8,8225,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325229,667922.00
07/16/2019 21:00,2,0.346,ACTIVE,213.29,336.04,60.043,1563325204,"201051344000867","174011545737251",26.86,30.30,0,331.53,346.86,9.4,7.2,0.044,1354138.9,1354138.9,8215,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325230,667923.00
07/16/2019 21:00,2,0.332,ACTIVE,213.74,339.04,60.043,1563325204,"201051344000633","174011545737251",26.82,30.80,0,332.13,348.96,9.1,6.8,0.049,1351028.7,1351028.7,8223,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325231,667924.00
07/16/2019 21:00,2,0.359,ACTIVE,213.51,338.44,60.043,1563325204,"201051344000955","174011545737251",26.68,28.80,0,331.23,347.16,9.7,7.5,0.049,1378487.9,1378487.9,8220,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325232,667925.00
07/16/2019 21:00,2,0.330,ACTIVE,213.51,336.64,60.043,1563325204,"201051344000648","174011545737251",26.68,29.00,0,332.43,347.16,9.0,6.7,0.044,1364804.2,1364804.2,8207,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325232,667926.00
07/16/2019 21:00,2,0.322,ACTIVE,213.51,336.94,60.043,1563325204,"201051344000645","174011545737251",25.94,29.50,0,332.43,348.06,8.5,6.3,0.044,1370456.8,1370456.8,8212,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325234,667927.00
07/16/2019 21:00,2,0.352,ACTIVE,213.06,336.64,60.033,1563325204,"201051344000569","174011545737251",26.18,30.00,0,331.53,347.16,9.4,7.1,0.053,1387495.9,1387495.9,8213,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325235,667928.00
07/16/2019 21:00,2,0.379,ACTIVE,213.29,339.95,60.049,1563325204,"179051228000119","174011545737251",26.90,32.20,0,332.13,351.07,10.3,8.1,0.040,173631.7,173631.7,8290,0,0,0,L,46974696,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563325235,667929.00
07/16/2019 21:15,2,0.289,ACTIVE,213.51,336.34,60.033,1563326104,"201051344000579","174011545737251",27.04,29.50,0,330.93,342.65,7.9,5.7,0.031,1388807.5,1388807.5,8218,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326105,667930.00
07/16/2019 21:15,2,0.260,ACTIVE,213.96,337.54,60.022,1563326104,"201051344001025","174011545737251",26.66,27.50,0,332.13,343.55,7.0,4.9,0.027,1373728.9,1373728.9,8212,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326106,667931.00
