ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 21:15,2,0.258,ACTIVE,213.96,338.44,60.038,1563326104,"201051344001093","174011545737251",26.78,27.50,0,332.43,343.85,7.0,4.8,0.027,1355719.7,1355719.7,8230,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326107,667932.00
07/16/2019 21:15,2,0.252,ACTIVE,213.51,336.64,60.033,1563326104,"201051344000458","174011545737251",26.16,29.00,0,330.93,343.25,6.7,4.5,0.027,1369626.7,1369626.7,8203,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326108,667933.00
07/16/2019 21:15,2,0.266,ACTIVE,213.96,337.54,60.028,1563326104,"201051344000890","174011545737251",27.04,28.50,0,331.53,344.15,7.3,5.1,0.027,1370925.6,1370925.6,8215,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326109,667934.00
07/16/2019 21:15,2,0.215,ACTIVE,213.51,338.44,60.028,1563326104,"201051344000988","174011545737251",17.87,28.80,0,329.73,342.65,3.9,1.8,0.013,1042353.2,1042353.2,8214,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326110,667935.00
07/16/2019 21:15,2,0.246,ACTIVE,214.64,338.44,60.028,1563326104,"201051344000582","174011545737251",26.26,27.30,0,332.13,344.15,6.5,4.4,0.027,1348232.9,1348232.9,8206,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326110,667936.00
07/16/2019 21:15,2,0.270,ACTIVE,213.51,336.64,60.033,1563326104,"201051344000868","174011545737251",26.08,27.30,0,330.63,342.35,7.2,5.0,0.022,1356194.1,1356194.1,8207,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326111,667937.00
07/16/2019 21:15,2,0.240,ACTIVE,213.96,338.74,60.070,1563326104,"201051344000576","174011545737251",26.40,27.80,0,330.93,343.25,6.4,4.3,0.027,1372485.4,1372485.4,8229,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326112,667938.00
07/16/2019 21:15,2,0.250,ACTIVE,213.74,337.24,60.033,1563326104,"201051344001158","174011545737251",26.02,29.00,0,330.03,342.65,6.6,4.5,0.027,1349858.7,1349858.7,8206,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326113,667939.00
07/16/2019 21:15,2,0.248,ACTIVE,214.19,338.14,60.043,1563326104,"201051344000917","174011545737251",26.94,28.00,0,331.53,343.85,6.8,4.7,0.022,1365349.1,1365349.1,8228,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326114,667940.00
07/16/2019 21:15,2,0.268,ACTIVE,213.96,337.84,60.028,1563326104,"201051344000417","174011545737251",17.89,28.30,0,332.43,342.35,4.9,2.8,0.013,1080223.3,1080223.3,8232,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326115,667941.00
07/16/2019 21:15,2,0.229,ACTIVE,214.41,339.34,60.054,1563326104,"201051344000685","174011545737251",25.86,27.50,0,332.73,345.96,6.0,3.9,0.027,1371430.7,1371430.7,8215,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326116,667942.00
07/16/2019 21:15,2,0.246,ACTIVE,214.19,338.44,60.033,1563326104,"201051344000651","174011545737251",26.58,27.00,0,333.63,345.36,6.7,4.5,0.027,1365666.8,1365666.8,8212,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326117,667943.00
07/16/2019 21:15,2,0.244,ACTIVE,213.29,336.64,60.028,1563326104,"201051344000594","174011545737251",27.00,30.80,0,329.43,342.05,6.7,4.6,0.022,1375813.5,1375813.5,8212,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326118,667944.00
07/16/2019 21:15,2,0.248,ACTIVE,213.74,337.24,60.028,1563326104,"201051344000469","174011545737251",27.00,27.50,0,329.73,342.65,6.8,4.7,0.027,1355950.6,1355950.6,8219,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326119,667945.00
07/16/2019 21:15,2,0.293,ACTIVE,214.19,338.44,60.028,1563326104,"201051344000585","174011545737251",27.06,27.80,0,332.43,344.76,8.1,5.9,0.031,1381011.3,1381011.3,8208,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326120,667946.00
07/16/2019 21:15,2,0.250,ACTIVE,214.19,338.74,60.033,1563326104,"201051344000853","174011545737251",26.58,28.50,0,332.13,344.15,6.8,4.6,0.027,1378771.7,1378771.7,8218,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326121,667947.00
07/16/2019 21:15,2,0.244,ACTIVE,214.19,338.14,60.033,1563326104,"201051344001145","174011545737251",26.64,27.00,0,333.33,345.06,6.6,4.5,0.022,1380183.2,1380183.2,8234,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326122,667948.00
07/16/2019 21:15,2,0.252,ACTIVE,214.19,338.14,60.033,1563326104,"201051344000438","174011545737251",26.58,28.00,0,333.03,344.45,6.8,4.7,0.027,1373644.9,1373644.9,8209,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326123,667949.00
07/16/2019 21:15,2,0.285,ACTIVE,213.74,336.34,60.038,1563326104,"201051344001135","174011545737251",27.12,27.50,0,332.13,343.55,7.9,5.7,0.027,1361129.6,1361129.6,8206,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326124,667950.00
07/16/2019 21:15,2,0.268,ACTIVE,213.51,336.64,60.033,1563326104,"201051344000983","174011545737251",27.19,28.50,0,330.33,342.65,7.4,5.2,0.022,1376939.5,1376939.5,8211,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326125,667951.00
07/16/2019 21:15,2,0.260,ACTIVE,214.19,337.24,60.043,1563326104,"201051344001203","174011545737251",26.70,27.50,0,333.33,346.26,7.0,4.9,0.022,1369169.5,1369169.5,8225,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326126,667952.00
07/16/2019 21:15,2,0.254,ACTIVE,213.96,337.24,60.065,1563326104,"201051344001230","174011545737251",26.36,27.50,0,331.23,342.95,6.8,4.7,0.022,1363868.1,1363868.1,8241,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326127,667953.00
07/16/2019 21:15,2,0.266,ACTIVE,213.51,338.14,60.022,1563326104,"201051344000646","174011545737251",26.34,28.00,0,331.23,344.15,7.1,5.0,0.027,1357806.4,1357806.4,8226,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326128,667954.00
07/16/2019 21:15,2,0.254,ACTIVE,213.74,336.64,60.028,1563326104,"201051344000867","174011545737251",27.12,29.00,0,330.33,342.35,7.0,4.8,0.018,1354140.4,1354140.4,8216,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326129,667955.00
07/16/2019 21:15,2,0.254,ACTIVE,214.19,338.74,60.028,1563326104,"201051344000633","174011545737251",25.84,29.50,0,330.93,345.06,6.7,4.5,0.031,1351030.2,1351030.2,8224,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326130,667956.00
07/16/2019 21:15,2,0.270,ACTIVE,213.51,336.64,60.028,1563326104,"201051344000955","174011545737251",26.46,28.30,0,331.53,343.55,7.3,5.1,0.027,1378489.5,1378489.5,8221,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326131,667957.00
07/16/2019 21:15,2,0.254,ACTIVE,213.74,336.94,60.033,1563326104,"201051344000648","174011545737251",25.74,27.80,0,331.23,343.25,6.7,4.5,0.022,1364805.6,1364805.6,8208,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326132,667958.00
07/16/2019 21:15,2,0.232,ACTIVE,213.96,337.54,60.022,1563326104,"201051344000645","174011545737251",26.28,28.30,0,331.53,343.25,6.2,4.1,0.022,1370458.1,1370458.1,8213,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326133,667959.00
07/16/2019 21:15,2,0.256,ACTIVE,213.51,337.24,60.033,1563326104,"201051344000569","174011545737251",26.46,29.00,0,330.63,342.35,6.9,4.7,0.027,1387497.4,1387497.4,8214,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326134,667960.00
07/16/2019 21:15,2,0.297,ACTIVE,213.74,340.55,60.017,1563326104,"179051228000119","174011545737251",26.08,30.80,0,331.53,347.16,7.9,5.7,0.027,173633.4,173633.4,8291,0,0,0,L,46974696,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563326135,667961.00
07/16/2019 21:30,2,0.211,ACTIVE,213.29,331.53,60.028,1563327004,"201051344000579","174011545737251",24.25,28.50,0,330.03,342.65,5.2,3.1,0.000,1388808.6,1388808.6,8219,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327005,667962.00
07/16/2019 21:30,2,0.158,ACTIVE,213.74,331.53,60.070,1563327004,"201051344001025","174011545737251",24.97,27.00,0,330.33,342.65,4.0,2.0,0.000,1373729.7,1373729.7,8213,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327006,667963.00
07/16/2019 21:30,2,0.180,ALERT,213.74,320.41,60.038,1563327004,"201051344001093","174011545737251",23.08,27.00,0,299.67,343.25,4.2,2.2,0.000,1355720.5,1355720.5,8231,0,0,0,L,1122011218,1,122.46,122.01,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327008,667964.00
07/16/2019 21:30,2,0.162,ACTIVE,213.51,321.61,60.012,1563327004,"201051344000458","174011545737251",23.95,28.00,0,320.11,342.65,4.0,1.9,0.000,1369627.5,1369627.5,8204,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327009,667965.00
07/16/2019 21:30,2,0.166,ACTIVE,213.96,331.53,60.028,1563327004,"201051344000890","174011545737251",25.27,27.80,0,330.63,342.65,4.2,2.2,0.000,1370926.5,1370926.5,8216,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327010,667966.00
07/16/2019 21:30,2,0.109,ALERT,213.29,299.97,60.049,1563327004,"201051344000988","174011545737251",17.91,27.00,0,296.66,355.88,2.0,0.0,0.000,1042353.5,1042353.5,8215,0,0,0,L,1122011218,1,121.33,122.91,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327011,667967.00
07/16/2019 21:30,2,0.160,ACTIVE,214.19,327.02,60.033,1563327004,"201051344000582","174011545737251",23.28,27.00,0,324.32,342.35,3.8,1.7,0.000,1348233.6,1348233.6,8207,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327012,667968.00
07/16/2019 21:30,2,0.170,ACTIVE,213.29,330.33,60.033,1563327004,"201051344000868","174011545737251",24.73,26.50,0,327.62,342.35,4.3,2.2,0.000,1356195.0,1356195.0,8208,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327013,667969.00
07/16/2019 21:30,2,0.160,ACTIVE,213.96,313.80,60.033,1563327004,"201051344000576","174011545737251",22.20,26.80,0,311.39,343.25,3.6,1.6,0.000,1372486.2,1372486.2,8230,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327014,667970.00
07/16/2019 21:30,2,0.164,ACTIVE,213.51,326.12,60.043,1563327004,"201051344001158","174011545737251",23.00,27.80,0,323.72,342.35,3.8,1.8,0.000,1349859.5,1349859.5,8207,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327015,667971.00
07/16/2019 21:30,2,0.172,ALERT,213.74,310.49,60.043,1563327004,"201051344000917","174011545737251",22.17,27.50,0,298.77,343.25,3.9,1.8,0.000,1365350.0,1365350.0,8229,0,0,0,L,1122011218,1,122.23,122.46,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327017,667972.00
07/16/2019 21:30,2,0.158,ALERT,213.74,300.57,60.043,1563327004,"201051344000417","174011545737251",17.99,27.30,0,299.07,357.68,2.9,0.9,0.000,1080223.7,1080223.7,8233,0,0,0,L,1122011218,1,122.23,122.23,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327019,667973.00
07/16/2019 21:30,2,0.137,ACTIVE,214.19,322.81,60.043,1563327004,"201051344000685","174011545737251",22.94,27.00,0,319.21,343.85,3.2,1.2,0.000,1371431.4,1371431.4,8216,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327020,667974.00
07/16/2019 21:30,2,0.164,ACTIVE,213.96,327.62,60.043,1563327004,"201051344000651","174011545737251",23.22,26.50,0,325.22,342.95,3.9,1.8,0.000,1365667.6,1365667.6,8213,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327021,667975.00
07/16/2019 21:30,2,0.164,ACTIVE,213.29,328.52,60.038,1563327004,"201051344000594","174011545737251",22.92,29.50,0,324.92,341.15,3.9,1.8,0.000,1375814.3,1375814.3,8213,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327022,667976.00
07/16/2019 21:30,2,0.174,ACTIVE,213.51,326.42,60.038,1563327004,"201051344000469","174011545737251",23.14,26.30,0,324.02,342.05,4.1,2.0,0.000,1355951.5,1355951.5,8220,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327023,667977.00
07/16/2019 21:30,2,0.195,ACTIVE,214.19,332.13,60.043,1563327004,"201051344000585","174011545737251",25.47,27.30,0,329.73,343.25,5.0,2.9,0.000,1381012.4,1381012.4,8209,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327024,667978.00
07/16/2019 21:30,2,0.146,ACTIVE,213.96,331.53,60.049,1563327004,"201051344000853","174011545737251",24.55,27.30,0,329.73,344.15,3.7,1.6,0.000,1378772.5,1378772.5,8219,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327025,667979.00
07/16/2019 21:30,2,0.154,ALERT,214.19,333.33,60.038,1563327004,"201051344001145","174011545737251",24.43,26.80,0,299.97,342.95,3.8,1.8,0.000,1380184.0,1380184.0,8235,0,0,0,L,1122011218,1,122.46,122.23,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327026,667980.00
07/16/2019 21:30,2,0.158,ACTIVE,214.19,322.21,60.043,1563327004,"201051344000438","174011545737251",24.39,27.50,0,320.11,342.65,3.9,1.9,0.000,1373645.7,1373645.7,8210,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327027,667981.00
07/16/2019 21:30,2,0.186,ACTIVE,213.51,333.63,60.033,1563327004,"201051344001135","174011545737251",25.74,27.00,0,330.63,342.35,4.8,2.8,0.000,1361130.6,1361130.6,8207,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327028,667982.00
07/16/2019 21:30,2,0.184,ACTIVE,213.51,321.31,60.043,1563327004,"201051344000983","174011545737251",24.09,27.50,0,319.51,341.45,4.5,2.4,0.000,1376940.5,1376940.5,8212,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327029,667983.00
07/16/2019 21:30,2,0.180,ACTIVE,213.96,319.81,60.038,1563327004,"201051344001203","174011545737251",22.94,27.00,0,318.91,344.15,4.2,2.1,0.000,1369170.4,1369170.4,8226,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327030,667984.00
07/16/2019 21:30,2,0.156,ALERT,213.51,322.51,60.043,1563327004,"201051344001230","174011545737251",24.07,26.80,0,299.97,341.15,3.8,1.8,0.000,1363868.9,1363868.9,8242,0,0,0,L,1122011218,1,122.46,121.78,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327032,667985.00
07/16/2019 21:30,2,0.174,ACTIVE,213.51,319.81,60.059,1563327004,"201051344000646","174011545737251",24.07,27.50,0,317.10,341.75,4.2,2.2,0.000,1357807.3,1357807.3,8227,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327033,667986.00
07/16/2019 21:30,2,0.170,ALERT,213.51,315.90,60.033,1563327004,"201051344000867","174011545737251",24.21,28.00,0,299.07,341.45,4.2,2.1,0.000,1354141.3,1354141.3,8217,0,0,0,L,1122011218,1,121.78,122.68,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327035,667987.00
07/16/2019 21:30,2,0.164,ACTIVE,213.96,313.20,60.038,1563327004,"201051344000633","174011545737251",23.36,28.30,0,308.69,343.85,3.9,1.8,0.000,1351031.0,1351031.0,8225,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327036,667988.00
07/16/2019 21:30,2,0.184,ACTIVE,213.51,326.12,59.996,1563327004,"201051344000955","174011545737251",23.36,27.80,0,323.72,341.15,4.4,2.3,0.000,1378490.4,1378490.4,8222,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327037,667989.00
07/16/2019 21:30,2,0.166,ACTIVE,213.51,320.41,60.033,1563327004,"201051344000648","174011545737251",23.16,27.00,0,319.21,342.35,3.9,1.8,0.000,1364806.4,1364806.4,8209,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327038,667990.00
07/16/2019 21:30,2,0.143,ACTIVE,213.74,320.41,60.049,1563327004,"201051344000645","174011545737251",24.13,27.30,0,317.10,342.95,3.5,1.5,0.000,1370458.8,1370458.8,8214,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327039,667991.00
07/16/2019 21:30,2,0.154,ACTIVE,213.29,327.92,60.038,1563327004,"201051344000569","174011545737251",25.43,27.80,0,325.82,341.45,4.0,1.9,0.000,1387498.2,1387498.2,8215,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327040,667992.00
07/16/2019 21:30,2,0.195,ALERT,213.29,299.37,60.038,1563327004,"179051228000119","174011545737251",25.17,29.30,0,297.26,346.86,5.0,2.9,0.000,173634.5,173634.5,8292,0,0,0,L,46974696,1,121.33,123.36,0000,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563327041,667993.00
07/16/2019 21:45,2,0.100,ALERT,212.83,298.77,60.054,1563327904,"201051344000579","174011545737251",27.41,26.80,0,287.95,336.04,2.8,0.8,0.000,1388809.0,1388809.0,8220,0,0,0,L,1122011218,1,121.10,122.23,0100,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1563327906,667994.00
07/16/2019 21:45,2,0.066,ALERT,213.06,298.77,60.049,1563327904,"201051344001025","174011545737251",27.37,25.50,0,288.55,337.54,1.9,0.0,0.000,1373729.9,1373729.9,8214,0,0,0,L,1122011218,1,121.78,121.78,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1563327908,667995.00
07/16/2019 21:45,2,0.094,ALERT,213.29,299.07,60.033,1563327904,"201051344001093","174011545737251",26.58,25.80,0,287.35,320.41,2.5,0.5,0.000,1355720.8,1355720.8,8233,0,0,0,L,1122011218,1,122.23,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1563327910,667996.00
07/16/2019 21:45,2,0.066,ALERT,213.06,298.47,60.022,1563327904,"201051344000458","174011545737251",26.96,26.50,0,287.35,337.24,1.9,0.0,0.000,1369627.7,1369627.7,8205,0,0,0,L,1122011218,1,121.33,122.46,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1563327911,667997.00
07/16/2019 21:45,2,0.088,ALERT,213.06,299.67,60.033,1563327904,"201051344000890","174011545737251",27.25,26.50,0,289.15,337.24,2.5,0.5,0.000,1370926.8,1370926.8,8217,0,0,0,L,1122011218,1,122.46,121.33,0100,26,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1563327913,667998.00
07/16/2019 21:45,2,0.045,ALERT,212.83,298.47,60.038,1563327904,"201051344000988","174011545737251",17.71,25.80,0,283.44,301.47,0.8,0.0,0.000,1042353.5,1042353.5,8217,0,0,0,L,1122011218,1,120.88,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1563327915,667999.00
07/16/2019 21:45,2,0.059,ALERT,213.74,299.97,60.075,1563327904,"201051344000582","174011545737251",26.98,25.80,0,288.85,337.84,1.6,0.0,0.000,1348233.8,1348233.8,8208,0,0,0,L,1122011218,1,122.46,122.23,0100,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1563327917,668000.00
07/16/2019 21:45,2,0.082,ALERT,212.83,299.07,59.996,1563327904,"201051344000868","174011545737251",26.84,25.30,0,287.95,337.54,2.3,0.3,0.000,1356195.2,1356195.2,8209,0,0,0,L,1122011218,1,120.88,122.68,0100,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1563327919,668001.00
07/16/2019 21:45,2,0.057,ALERT,213.29,299.07,60.070,1563327904,"201051344000576","174011545737251",26.56,25.50,0,286.74,326.72,1.6,0.0,0.000,1372486.3,1372486.3,8231,0,0,0,L,1122011218,1,121.33,122.46,0100,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1563327921,668002.00
07/16/2019 21:45,2,0.057,ALERT,213.06,297.87,60.081,1563327904,"201051344001158","174011545737251",26.98,26.00,0,286.44,336.04,1.6,0.0,0.000,1349859.6,1349859.6,8208,0,0,0,L,1122011218,1,121.10,122.46,0100,26,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1563327922,668003.00
07/16/2019 21:45,2,0.074,ALERT,213.29,299.07,60.043,1563327904,"201051344000917","174011545737251",26.74,26.30,0,286.14,310.79,2.0,0.0,0.000,1365350.1,1365350.1,8231,0,0,0,L,1122011218,1,122.01,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1563327924,668004.00
07/16/2019 21:45,2,0.096,ALERT,213.29,298.77,60.038,1563327904,"201051344000417","174011545737251",17.53,26.00,0,286.44,302.07,1.7,0.0,0.000,1080223.7,1080223.7,8235,0,0,0,L,1122011218,1,122.01,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1563327926,668005.00
07/16/2019 21:45,2,0.035,ALERT,213.51,299.37,60.033,1563327904,"201051344000685","174011545737251",27.08,25.80,0,287.35,338.14,1.0,0.0,0.000,1371431.4,1371431.4,8217,0,0,0,L,1122011218,1,122.91,121.78,0100,23,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1563327928,668006.00
07/16/2019 21:45,2,0.051,ALERT,213.29,298.47,60.033,1563327904,"201051344000651","174011545737251",27.12,25.30,0,287.35,337.54,1.4,0.0,0.000,1365667.7,1365667.7,8214,0,0,0,L,1122011218,1,122.68,121.55,0100,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1563327930,668007.00
07/16/2019 21:45,2,0.070,ALERT,212.83,299.07,60.070,1563327904,"201051344000594","174011545737251",27.39,27.80,0,287.05,335.74,2.0,0.0,0.000,1375814.4,1375814.4,8214,0,0,0,L,1122011218,1,121.10,122.23,0100,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1563327932,668008.00
07/16/2019 21:45,2,0.066,ALERT,212.83,298.17,60.033,1563327904,"201051344000469","174011545737251",26.82,25.00,0,286.44,336.04,1.9,0.0,0.000,1355951.7,1355951.7,8221,0,0,0,L,1122011218,1,120.65,122.91,0100,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1563327933,668009.00
07/16/2019 21:45,2,0.098,ALERT,213.51,299.37,60.038,1563327904,"201051344000585","174011545737251",27.21,25.80,0,288.25,336.94,2.7,0.7,0.000,1381012.7,1381012.7,8210,0,0,0,L,1122011218,1,121.78,122.23,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1563327935,668010.00
07/16/2019 21:45,2,0.053,ALERT,213.51,298.47,60.012,1563327904,"201051344000853","174011545737251",27.29,25.80,0,286.74,338.14,1.5,0.0,0.000,1378772.6,1378772.6,8220,0,0,0,L,1122011218,1,121.78,122.68,0100,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1563327937,668011.00
07/16/2019 21:45,2,0.068,ALERT,213.51,299.97,60.033,1563327904,"201051344001145","174011545737251",27.04,25.30,0,288.55,333.63,1.9,0.0,0.000,1380184.1,1380184.1,8237,0,0,0,L,1122011218,1,122.46,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1563327939,668012.00
07/16/2019 21:45,2,0.066,ALERT,213.29,299.37,60.033,1563327904,"201051344000438","174011545737251",27.31,26.00,0,288.55,337.24,1.9,0.0,0.000,1373645.9,1373645.9,8211,0,0,0,L,1122011218,1,122.46,121.78,0100,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1563327941,668013.00
07/16/2019 21:45,2,0.102,ALERT,212.83,299.07,60.028,1563327904,"201051344001135","174011545737251",27.37,25.80,0,289.15,336.94,2.8,0.8,0.000,1361130.9,1361130.9,8208,0,0,0,L,1122011218,1,122.01,121.55,0100,25,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1563327943,668014.00
07/16/2019 21:45,2,0.088,ALERT,213.06,298.77,60.033,1563327904,"201051344000983","174011545737251",27.15,26.00,0,287.95,336.04,2.4,0.4,0.000,1376940.8,1376940.8,8213,0,0,0,L,1122011218,1,121.10,122.46,0100,25,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1563327945,668015.00
07/16/2019 21:45,2,0.074,ALERT,213.06,299.07,60.033,1563327904,"201051344001203","174011545737251",26.80,25.80,0,288.25,338.44,2.0,0.0,0.000,1369170.6,1369170.6,8227,0,0,0,L,1122011218,1,122.68,121.55,0100,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1563327947,668016.00
07/16/2019 21:45,2,0.078,ALERT,213.06,299.37,60.038,1563327904,"201051344001230","174011545737251",26.62,25.50,0,287.65,323.11,2.1,0.1,0.000,1363869.1,1363869.1,8244,0,0,0,L,1122011218,1,122.23,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1563327948,668017.00
07/16/2019 21:45,2,0.064,ALERT,212.61,298.77,60.038,1563327904,"201051344000646","174011545737251",26.92,26.00,0,286.74,335.74,1.8,0.0,0.000,1357807.4,1357807.4,8228,0,0,0,L,1122011218,1,122.23,121.55,0100,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1563327950,668018.00
07/16/2019 21:45,2,0.084,ALERT,213.06,298.17,60.038,1563327904,"201051344000867","174011545737251",26.70,26.50,0,286.74,316.50,2.3,0.3,0.000,1354141.5,1354141.5,8219,0,0,0,L,1122011218,1,121.33,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1563327952,668019.00
07/16/2019 21:45,2,0.064,ALERT,213.51,297.57,60.065,1563327904,"201051344000633","174011545737251",26.96,26.50,0,284.94,317.70,1.8,0.0,0.000,1351031.1,1351031.1,8226,0,0,0,L,1122011218,1,121.55,122.91,0100,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1563327954,668020.00
07/16/2019 21:45,2,0.076,ALERT,212.61,299.07,60.065,1563327904,"201051344000955","174011545737251",27.15,26.30,0,288.25,336.04,2.1,0.1,0.000,1378490.6,1378490.6,8223,0,0,0,L,1122011218,1,121.55,121.78,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1563327956,668021.00
07/16/2019 21:45,2,0.068,ALERT,213.29,297.87,60.033,1563327904,"201051344000648","174011545737251",27.04,25.50,0,286.74,336.94,1.9,0.0,0.000,1364806.5,1364806.5,8210,0,0,0,L,1122011218,1,120.88,122.91,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1563327958,668022.00
07/16/2019 21:45,2,0.043,ALERT,213.29,298.17,60.081,1563327904,"201051344000645","174011545737251",27.10,26.00,0,287.05,337.54,1.2,0.0,0.000,1370458.9,1370458.9,8215,0,0,0,L,1122011218,1,121.55,122.68,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1563327959,668023.00
07/16/2019 21:45,2,0.076,ALERT,212.83,298.77,60.043,1563327904,"201051344000569","174011545737251",27.21,26.00,0,287.95,336.04,2.1,0.2,0.000,1387498.4,1387498.4,8216,0,0,0,L,1122011218,1,120.88,122.91,0100,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1563327961,668024.00
07/16/2019 21:45,2,0.111,ALERT,213.06,297.57,60.012,1563327904,"179051228000119","174011545737251",26.92,27.80,0,285.24,301.17,3.1,1.1,0.000,173634.9,173634.9,8294,0,0,0,L,46974696,1,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563327963,668025.00
07/16/2019 22:00,2,0.000,ALERT,213.06,299.37,60.059,1563328804,"201051344000579","174011545737251",0.00,25.50,0,296.96,303.28,0.0,0.0,0.000,1388809.1,1388809.1,8222,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1563328806,668026.00
07/16/2019 22:00,2,0.000,ALERT,213.06,298.77,60.017,1563328804,"201051344001025","174011545737251",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,1373729.9,1373729.9,8216,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1563328808,668027.00
07/16/2019 22:00,2,0.000,ALERT,213.06,299.37,60.049,1563328804,"201051344001093","174011545737251",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,1355720.8,1355720.8,8235,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1563328810,668028.00
07/16/2019 22:00,2,0.000,ALERT,213.29,298.77,60.054,1563328804,"201051344000458","174011545737251",0.00,25.50,0,296.36,303.28,0.0,0.0,0.000,1369627.7,1369627.7,8207,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1563328811,668029.00
07/16/2019 22:00,2,0.000,ALERT,213.06,300.27,60.059,1563328804,"201051344000890","174011545737251",0.00,25.50,0,297.87,302.07,0.0,0.0,0.000,1370926.8,1370926.8,8219,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1563328813,668030.00
07/16/2019 22:00,2,0.000,ALERT,213.06,299.07,60.054,1563328804,"201051344000988","174011545737251",0.00,24.80,0,293.96,301.77,0.0,0.0,0.000,1042353.5,1042353.5,8219,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1563328815,668031.00
07/16/2019 22:00,2,0.000,ALERT,213.51,300.27,60.059,1563328804,"201051344000582","174011545737251",0.00,24.80,0,298.17,302.07,0.0,0.0,0.000,1348233.8,1348233.8,8210,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1563328817,668032.00
07/16/2019 22:00,2,0.000,ALERT,213.06,299.97,60.065,1563328804,"201051344000868","174011545737251",0.00,24.50,0,296.96,303.28,0.0,0.0,0.000,1356195.3,1356195.3,8211,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1563328819,668033.00
07/16/2019 22:00,2,0.000,ALERT,213.74,299.67,60.054,1563328804,"201051344000576","174011545737251",0.00,24.50,0,296.06,302.07,0.0,0.0,0.000,1372486.3,1372486.3,8233,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1563328820,668034.00
07/16/2019 22:00,2,0.000,ALERT,213.06,298.77,60.059,1563328804,"201051344001158","174011545737251",0.00,24.80,0,295.76,301.47,0.0,0.0,0.000,1349859.6,1349859.6,8210,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1563328822,668035.00
07/16/2019 22:00,2,0.000,ALERT,213.29,299.37,60.065,1563328804,"201051344000917","174011545737251",0.00,25.30,0,296.06,300.87,0.0,0.0,0.000,1365350.1,1365350.1,8233,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1563328824,668036.00
07/16/2019 22:00,2,0.000,ALERT,213.29,299.07,60.070,1563328804,"201051344000417","174011545737251",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,1080223.7,1080223.7,8237,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1563328826,668037.00
07/16/2019 22:00,2,0.000,ALERT,213.51,299.67,60.054,1563328804,"201051344000685","174011545737251",0.00,24.80,0,297.26,301.47,0.0,0.0,0.000,1371431.4,1371431.4,8219,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1563328828,668038.00
07/16/2019 22:00,2,0.000,ALERT,213.29,298.77,60.059,1563328804,"201051344000651","174011545737251",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,1365667.7,1365667.7,8216,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1563328830,668039.00
07/16/2019 22:00,2,0.000,ALERT,212.83,299.67,60.054,1563328804,"201051344000594","174011545737251",0.00,26.50,0,296.06,302.68,0.0,0.0,0.000,1375814.4,1375814.4,8216,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1563328831,668040.00
07/16/2019 22:00,2,0.000,ALERT,213.29,298.77,60.070,1563328804,"201051344000469","174011545737251",0.00,24.00,0,295.46,301.47,0.0,0.0,0.000,1355951.7,1355951.7,8223,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1563328833,668041.00
07/16/2019 22:00,2,0.000,ALERT,213.29,299.37,60.059,1563328804,"201051344000585","174011545737251",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,1381012.8,1381012.8,8212,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1563328835,668042.00
07/16/2019 22:00,2,0.000,ALERT,213.74,299.07,60.081,1563328804,"201051344000853","174011545737251",0.00,24.80,0,296.36,302.68,0.0,0.0,0.000,1378772.6,1378772.6,8222,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1563328837,668043.00
07/16/2019 22:00,2,0.000,ALERT,213.51,300.27,60.065,1563328804,"201051344001145","174011545737251",0.00,24.50,0,297.87,301.77,0.0,0.0,0.000,1380184.1,1380184.1,8239,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1563328839,668044.00
07/16/2019 22:00,2,0.000,ALERT,213.29,299.67,60.059,1563328804,"201051344000438","174011545737251",0.00,25.00,0,297.57,301.47,0.0,0.0,0.000,1373645.9,1373645.9,8213,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1563328840,668045.00
07/16/2019 22:00,2,0.000,ALERT,212.83,299.37,60.065,1563328804,"201051344001135","174011545737251",0.00,24.80,0,297.26,301.47,0.0,0.0,0.000,1361131.0,1361131.0,8210,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1563328842,668046.00
07/16/2019 22:00,2,0.000,ALERT,213.29,299.67,60.059,1563328804,"201051344000983","174011545737251",0.00,25.00,0,296.66,302.98,0.0,0.0,0.000,1376940.8,1376940.8,8215,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1563328844,668047.00
07/16/2019 22:00,2,0.000,ALERT,213.06,299.37,60.065,1563328804,"201051344001203","174011545737251",0.00,24.80,0,297.26,302.68,0.0,0.0,0.000,1369170.6,1369170.6,8229,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1563328846,668048.00
07/16/2019 22:00,2,0.000,ALERT,213.06,299.97,60.059,1563328804,"201051344001230","174011545737251",0.00,24.50,0,297.57,301.77,0.0,0.0,0.000,1363869.1,1363869.1,8246,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1563328848,668049.00
07/16/2019 22:00,2,0.000,ALERT,212.61,299.37,60.022,1563328804,"201051344000646","174011545737251",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,1357807.4,1357807.4,8230,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1563328850,668050.00
07/16/2019 22:00,2,0.000,ALERT,213.29,298.77,60.065,1563328804,"201051344000867","174011545737251",0.00,25.50,0,295.76,302.98,0.0,0.0,0.000,1354141.5,1354141.5,8221,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1563328852,668051.00
07/16/2019 22:00,2,0.000,ALERT,213.74,298.47,60.075,1563328804,"201051344000633","174011545737251",0.00,25.30,0,294.26,301.47,0.0,0.0,0.000,1351031.1,1351031.1,8228,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1563328853,668052.00
07/16/2019 22:00,2,0.000,ALERT,212.61,299.37,60.065,1563328804,"201051344000955","174011545737251",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,1378490.6,1378490.6,8225,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1563328855,668053.00
07/16/2019 22:00,2,0.000,ALERT,213.29,298.47,60.075,1563328804,"201051344000648","174011545737251",0.00,24.50,0,296.06,302.68,0.0,0.0,0.000,1364806.5,1364806.5,8212,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1563328857,668054.00
07/16/2019 22:00,2,0.000,ALERT,213.51,298.77,60.059,1563328804,"201051344000645","174011545737251",0.00,25.00,0,296.06,302.37,0.0,0.0,0.000,1370458.9,1370458.9,8217,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1563328859,668055.00
07/16/2019 22:00,2,0.000,ALERT,213.06,299.37,60.059,1563328804,"201051344000569","174011545737251",0.00,25.00,0,296.96,303.28,0.0,0.0,0.000,1387498.4,1387498.4,8218,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1563328861,668056.00
07/16/2019 22:00,2,0.000,ALERT,213.06,298.17,60.054,1563328804,"179051228000119","174011545737251",0.00,26.50,0,294.26,301.47,0.0,0.0,0.000,173635.0,173635.0,8296,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563328863,668057.00
07/16/2019 22:15,2,0.000,ALERT,211.03,294.56,59.975,1563329704,"201051344000579","174011545737251",0.00,24.50,0,292.76,301.17,0.0,0.0,0.000,1388809.1,1388809.1,8224,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563329706,668058.00
07/16/2019 22:15,2,0.000,ALERT,211.25,293.36,59.922,1563329704,"201051344001025","174011545737251",0.00,23.80,0,291.25,301.47,0.0,0.0,0.000,1373729.9,1373729.9,8218,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329708,668059.00
07/16/2019 22:15,2,0.000,ALERT,211.48,293.96,59.969,1563329704,"201051344001093","174011545737251",0.00,24.00,0,291.55,301.17,0.0,0.0,0.000,1355720.8,1355720.8,8237,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563329710,668060.00
07/16/2019 22:15,2,0.000,ALERT,211.03,294.26,59.985,1563329704,"201051344000458","174011545737251",0.00,24.50,0,292.46,301.47,0.0,0.0,0.000,1369627.7,1369627.7,8209,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329711,668061.00
07/16/2019 22:15,2,0.000,ALERT,211.25,293.96,59.990,1563329704,"201051344000890","174011545737251",0.00,24.50,0,292.46,302.07,0.0,0.0,0.000,1370926.8,1370926.8,8221,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329713,668062.00
07/16/2019 22:15,2,0.000,ALERT,211.03,293.66,59.985,1563329704,"201051344000988","174011545737251",0.00,24.00,0,289.75,300.57,0.0,0.0,0.000,1042353.5,1042353.5,8221,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329715,668063.00
07/16/2019 22:15,2,0.000,ALERT,211.93,294.56,59.980,1563329704,"201051344000582","174011545737251",0.00,23.80,0,292.46,302.07,0.0,0.0,0.000,1348233.8,1348233.8,8212,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329717,668064.00
07/16/2019 22:15,2,0.000,ALERT,210.80,294.26,59.980,1563329704,"201051344000868","174011545737251",0.00,23.80,0,292.76,301.47,0.0,0.0,0.000,1356195.3,1356195.3,8213,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563329719,668065.00
07/16/2019 22:15,2,0.000,ALERT,211.25,293.96,59.985,1563329704,"201051344000576","174011545737251",0.00,23.80,0,292.16,300.87,0.0,0.0,0.000,1372486.3,1372486.3,8235,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329720,668066.00
07/16/2019 22:15,2,0.000,ALERT,211.03,293.66,59.975,1563329704,"201051344001158","174011545737251",0.00,24.00,0,291.55,300.27,0.0,0.0,0.000,1349859.6,1349859.6,8212,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329722,668067.00
07/16/2019 22:15,2,0.000,ALERT,211.48,293.36,59.975,1563329704,"201051344000917","174011545737251",0.00,24.30,0,290.35,300.87,0.0,0.0,0.000,1365350.1,1365350.1,8235,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329724,668068.00
07/16/2019 22:15,2,0.000,ALERT,211.48,293.36,59.980,1563329704,"201051344000417","174011545737251",0.00,24.30,0,291.25,300.57,0.0,0.0,0.000,1080223.7,1080223.7,8239,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329726,668069.00
07/16/2019 22:15,2,0.000,ALERT,211.70,293.96,59.975,1563329704,"201051344000685","174011545737251",0.00,24.00,0,291.85,301.47,0.0,0.0,0.000,1371431.4,1371431.4,8221,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329728,668070.00
07/16/2019 22:15,2,0.000,ALERT,211.70,293.06,59.980,1563329704,"201051344000651","174011545737251",0.00,23.50,0,291.25,300.57,0.0,0.0,0.000,1365667.7,1365667.7,8218,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563329729,668071.00
07/16/2019 22:15,2,0.000,ALERT,210.80,294.56,59.975,1563329704,"201051344000594","174011545737251",0.00,25.50,0,291.85,300.87,0.0,0.0,0.000,1375814.4,1375814.4,8218,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329731,668072.00
07/16/2019 22:15,2,0.000,ALERT,211.03,293.66,59.964,1563329704,"201051344000469","174011545737251",0.00,23.00,0,291.25,300.27,0.0,0.0,0.000,1355951.7,1355951.7,8225,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329733,668073.00
07/16/2019 22:15,2,0.000,ALERT,211.70,293.96,59.975,1563329704,"201051344000585","174011545737251",0.00,24.00,0,291.25,301.17,0.0,0.0,0.000,1381012.8,1381012.8,8214,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329735,668074.00
07/16/2019 22:15,2,0.000,ALERT,211.48,293.66,59.943,1563329704,"201051344000853","174011545737251",0.00,23.80,0,292.16,300.87,0.0,0.0,0.000,1378772.6,1378772.6,8224,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329737,668075.00
