ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 22:15,2,0.000,ALERT,211.70,294.26,59.980,1563329704,"201051344001145","174011545737251",0.00,23.50,0,292.16,301.77,0.0,0.0,0.000,1380184.1,1380184.1,8241,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329739,668076.00
07/16/2019 22:15,2,0.000,ALERT,211.48,293.96,59.975,1563329704,"201051344000438","174011545737251",0.00,24.00,0,291.85,301.47,0.0,0.0,0.000,1373645.9,1373645.9,8215,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563329741,668077.00
07/16/2019 22:15,2,0.000,ALERT,211.25,293.96,59.975,1563329704,"201051344001135","174011545737251",0.00,23.80,0,291.85,301.47,0.0,0.0,0.000,1361131.0,1361131.0,8212,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563329743,668078.00
07/16/2019 22:15,2,0.000,ALERT,211.03,294.26,59.980,1563329704,"201051344000983","174011545737251",0.00,24.00,0,292.76,301.47,0.0,0.0,0.000,1376940.8,1376940.8,8217,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329744,668079.00
07/16/2019 22:15,2,0.000,ALERT,211.48,293.66,59.996,1563329704,"201051344001203","174011545737251",0.00,24.00,0,291.85,302.68,0.0,0.0,0.000,1369170.6,1369170.6,8231,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329746,668080.00
07/16/2019 22:15,2,0.000,ALERT,211.25,294.26,59.990,1563329704,"201051344001230","174011545737251",0.00,23.80,0,291.85,301.17,0.0,0.0,0.000,1363869.1,1363869.1,8248,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329748,668081.00
07/16/2019 22:15,2,0.000,ALERT,211.03,293.66,59.959,1563329704,"201051344000646","174011545737251",0.00,24.00,0,290.95,300.57,0.0,0.0,0.000,1357807.4,1357807.4,8232,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329750,668082.00
07/16/2019 22:15,2,0.000,ALERT,211.25,293.96,59.990,1563329704,"201051344000867","174011545737251",0.00,24.50,0,292.16,301.17,0.0,0.0,0.000,1354141.5,1354141.5,8223,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329752,668083.00
07/16/2019 22:15,2,0.000,ALERT,211.48,293.36,59.985,1563329704,"201051344000633","174011545737251",0.00,24.30,0,290.35,299.97,0.0,0.0,0.000,1351031.1,1351031.1,8230,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563329753,668084.00
07/16/2019 22:15,2,0.000,ALERT,211.03,293.96,59.985,1563329704,"201051344000955","174011545737251",0.00,24.30,0,291.55,300.57,0.0,0.0,0.000,1378490.6,1378490.6,8227,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329755,668085.00
07/16/2019 22:15,2,0.000,ALERT,211.03,293.36,59.964,1563329704,"201051344000648","174011545737251",0.00,23.80,0,291.55,300.57,0.0,0.0,0.000,1364806.5,1364806.5,8214,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563329757,668086.00
07/16/2019 22:15,2,0.000,ALERT,211.48,293.96,59.943,1563329704,"201051344000645","174011545737251",0.00,24.30,0,292.16,300.57,0.0,0.0,0.000,1370458.9,1370458.9,8219,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563329759,668087.00
07/16/2019 22:15,2,0.000,ALERT,211.03,294.26,59.948,1563329704,"201051344000569","174011545737251",0.00,24.00,0,292.76,301.17,0.0,0.0,0.000,1387498.4,1387498.4,8220,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563329761,668088.00
07/16/2019 22:15,2,0.000,ALERT,211.03,293.36,59.996,1563329704,"179051228000119","174011545737251",0.00,25.80,0,290.95,299.97,0.0,0.0,0.000,173635.0,173635.0,8298,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563329763,668089.00
07/16/2019 22:30,2,0.000,ALERT,211.25,294.86,60.028,1563330604,"201051344000579","174011545737251",0.00,23.80,0,292.76,296.36,0.0,0.0,0.000,1388809.1,1388809.1,8226,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330606,668090.00
07/16/2019 22:30,2,0.000,ALERT,211.70,293.66,60.028,1563330604,"201051344001025","174011545737251",0.00,22.80,0,291.55,296.06,0.0,0.0,0.000,1373729.9,1373729.9,8220,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330608,668091.00
07/16/2019 22:30,2,0.000,ALERT,211.93,294.26,60.038,1563330604,"201051344001093","174011545737251",0.00,23.30,0,291.85,295.46,0.0,0.0,0.000,1355720.8,1355720.8,8239,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330610,668092.00
07/16/2019 22:30,2,0.000,ALERT,211.25,294.56,60.043,1563330604,"201051344000458","174011545737251",0.00,23.80,0,291.85,296.36,0.0,0.0,0.000,1369627.7,1369627.7,8211,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563330612,668093.00
07/16/2019 22:30,2,0.000,ALERT,211.70,294.86,60.070,1563330604,"201051344000890","174011545737251",0.00,23.80,0,292.16,296.36,0.0,0.0,0.000,1370926.8,1370926.8,8223,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330614,668094.00
07/16/2019 22:30,2,0.000,ALERT,211.03,294.26,60.043,1563330604,"201051344000988","174011545737251",0.00,23.30,0,289.45,295.46,0.0,0.0,0.000,1042353.5,1042353.5,8223,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330616,668095.00
07/16/2019 22:30,2,0.000,ALERT,212.16,295.16,60.075,1563330604,"201051344000582","174011545737251",0.00,23.00,0,292.46,296.36,0.0,0.0,0.000,1348233.8,1348233.8,8214,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330617,668096.00
07/16/2019 22:30,2,0.000,ALERT,211.25,295.16,60.038,1563330604,"201051344000868","174011545737251",0.00,23.00,0,292.46,296.36,0.0,0.0,0.000,1356195.3,1356195.3,8215,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563330619,668097.00
07/16/2019 22:30,2,0.000,ALERT,211.48,295.16,60.038,1563330604,"201051344000576","174011545737251",0.00,23.00,0,291.85,296.06,0.0,0.0,0.000,1372486.3,1372486.3,8237,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330621,668098.00
07/16/2019 22:30,2,0.000,ALERT,211.25,294.56,60.038,1563330604,"201051344001158","174011545737251",0.00,23.00,0,291.25,295.16,0.0,0.0,0.000,1349859.6,1349859.6,8214,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563330623,668099.00
07/16/2019 22:30,2,0.000,ALERT,211.93,293.66,60.017,1563330604,"201051344000917","174011545737251",0.00,23.50,0,290.65,294.86,0.0,0.0,0.000,1365350.1,1365350.1,8237,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330625,668100.00
07/16/2019 22:30,2,0.000,ALERT,211.93,293.66,60.038,1563330604,"201051344000417","174011545737251",0.00,23.50,0,290.95,294.86,0.0,0.0,0.000,1080223.7,1080223.7,8241,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330626,668101.00
07/16/2019 22:30,2,0.000,ALERT,212.16,294.26,60.022,1563330604,"201051344000685","174011545737251",0.00,23.00,0,291.55,295.46,0.0,0.0,0.000,1371431.4,1371431.4,8223,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330628,668102.00
07/16/2019 22:30,2,0.000,ALERT,211.93,293.66,60.038,1563330604,"201051344000651","174011545737251",0.00,22.80,0,291.25,295.16,0.0,0.0,0.000,1365667.7,1365667.7,8220,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330630,668103.00
07/16/2019 22:30,2,0.000,ALERT,211.25,295.46,60.017,1563330604,"201051344000594","174011545737251",0.00,24.50,0,291.55,296.36,0.0,0.0,0.000,1375814.4,1375814.4,8220,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330632,668104.00
07/16/2019 22:30,2,0.000,ALERT,211.48,294.26,60.033,1563330604,"201051344000469","174011545737251",0.00,22.50,0,290.65,295.46,0.0,0.0,0.000,1355951.7,1355951.7,8227,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330634,668105.00
07/16/2019 22:30,2,0.000,ALERT,211.93,294.26,60.033,1563330604,"201051344000585","174011545737251",0.00,23.30,0,291.55,295.46,0.0,0.0,0.000,1381012.8,1381012.8,8216,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563330636,668106.00
07/16/2019 22:30,2,0.000,ALERT,211.93,294.56,60.022,1563330604,"201051344000853","174011545737251",0.00,23.00,0,291.85,296.36,0.0,0.0,0.000,1378772.6,1378772.6,8226,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330637,668107.00
07/16/2019 22:30,2,0.000,ALERT,212.16,294.86,60.038,1563330604,"201051344001145","174011545737251",0.00,22.80,0,292.76,296.36,0.0,0.0,0.000,1380184.1,1380184.1,8243,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330639,668108.00
07/16/2019 22:30,2,0.000,ALERT,211.93,294.26,60.022,1563330604,"201051344000438","174011545737251",0.00,23.30,0,292.16,295.76,0.0,0.0,0.000,1373645.9,1373645.9,8217,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330641,668109.00
07/16/2019 22:30,2,0.000,ALERT,211.48,294.26,60.028,1563330604,"201051344001135","174011545737251",0.00,23.00,0,292.16,296.06,0.0,0.0,0.000,1361131.0,1361131.0,8214,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563330643,668110.00
07/16/2019 22:30,2,0.000,ALERT,211.48,295.16,60.043,1563330604,"201051344000983","174011545737251",0.00,23.30,0,292.16,296.36,0.0,0.0,0.000,1376940.8,1376940.8,8219,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330645,668111.00
07/16/2019 22:30,2,0.000,ALERT,211.93,293.96,60.022,1563330604,"201051344001203","174011545737251",0.00,23.30,0,291.85,297.26,0.0,0.0,0.000,1369170.6,1369170.6,8233,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330647,668112.00
07/16/2019 22:30,2,0.000,ALERT,211.70,294.56,60.028,1563330604,"201051344001230","174011545737251",0.00,23.00,0,292.46,295.76,0.0,0.0,0.000,1363869.1,1363869.1,8250,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330648,668113.00
07/16/2019 22:30,2,0.000,ALERT,211.25,293.96,60.022,1563330604,"201051344000646","174011545737251",0.00,23.30,0,291.25,295.16,0.0,0.0,0.000,1357807.4,1357807.4,8234,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330650,668114.00
07/16/2019 22:30,2,0.000,ALERT,211.70,294.56,60.022,1563330604,"201051344000867","174011545737251",0.00,23.80,0,291.85,296.36,0.0,0.0,0.000,1354141.5,1354141.5,8225,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330652,668115.00
07/16/2019 22:30,2,0.000,ALERT,211.93,294.26,60.022,1563330604,"201051344000633","174011545737251",0.00,23.50,0,290.35,295.16,0.0,0.0,0.000,1351031.1,1351031.1,8232,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330654,668116.00
07/16/2019 22:30,2,0.000,ALERT,211.48,294.26,60.033,1563330604,"201051344000955","174011545737251",0.00,23.30,0,291.85,295.46,0.0,0.0,0.000,1378490.6,1378490.6,8229,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330656,668117.00
07/16/2019 22:30,2,0.000,ALERT,211.48,294.26,60.033,1563330604,"201051344000648","174011545737251",0.00,22.80,0,291.55,296.06,0.0,0.0,0.000,1364806.5,1364806.5,8216,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563330657,668118.00
07/16/2019 22:30,2,0.000,ALERT,211.93,294.56,60.022,1563330604,"201051344000645","174011545737251",0.00,23.50,0,292.16,295.76,0.0,0.0,0.000,1370458.9,1370458.9,8221,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330659,668119.00
07/16/2019 22:30,2,0.000,ALERT,211.48,295.16,60.028,1563330604,"201051344000569","174011545737251",0.00,23.30,0,292.76,296.66,0.0,0.0,0.000,1387498.4,1387498.4,8222,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563330661,668120.00
07/16/2019 22:30,2,0.000,ALERT,211.70,294.26,60.022,1563330604,"179051228000119","174011545737251",0.00,24.80,0,290.05,295.16,0.0,0.0,0.000,173635.0,173635.0,8300,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563330663,668121.00
07/16/2019 22:45,2,0.000,ALERT,211.48,295.46,60.033,1563331504,"201051344000579","174011545737251",0.00,23.30,0,293.06,297.26,0.0,0.0,0.000,1388809.1,1388809.1,8228,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563331506,668122.00
07/16/2019 22:45,2,0.000,ALERT,212.16,294.56,60.038,1563331504,"201051344001025","174011545737251",0.00,22.30,0,291.85,296.96,0.0,0.0,0.000,1373729.9,1373729.9,8222,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331508,668123.00
07/16/2019 22:45,2,0.000,ALERT,212.38,295.16,60.043,1563331504,"201051344001093","174011545737251",0.00,22.80,0,292.16,296.36,0.0,0.0,0.000,1355720.8,1355720.8,8241,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563331510,668124.00
07/16/2019 22:45,2,0.000,ALERT,211.48,295.16,60.038,1563331504,"201051344000458","174011545737251",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,1369627.7,1369627.7,8213,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331511,668125.00
07/16/2019 22:45,2,0.000,ALERT,212.16,295.46,60.038,1563331504,"201051344000890","174011545737251",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,1370926.8,1370926.8,8225,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331513,668126.00
07/16/2019 22:45,2,0.000,ALERT,211.48,294.86,60.049,1563331504,"201051344000988","174011545737251",0.00,22.80,0,289.75,296.06,0.0,0.0,0.000,1042353.5,1042353.5,8225,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563331515,668127.00
07/16/2019 22:45,2,0.000,ALERT,212.83,296.06,60.033,1563331504,"201051344000582","174011545737251",0.00,22.50,0,293.06,297.26,0.0,0.0,0.000,1348233.8,1348233.8,8216,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563331517,668128.00
07/16/2019 22:45,2,0.000,ALERT,211.48,295.76,60.049,1563331504,"201051344000868","174011545737251",0.00,22.50,0,292.76,297.26,0.0,0.0,0.000,1356195.3,1356195.3,8217,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331519,668129.00
07/16/2019 22:45,2,0.000,ALERT,212.16,295.46,60.038,1563331504,"201051344000576","174011545737251",0.00,22.50,0,292.46,296.66,0.0,0.0,0.000,1372486.3,1372486.3,8239,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331521,668130.00
07/16/2019 22:45,2,0.000,ALERT,211.70,294.86,60.038,1563331504,"201051344001158","174011545737251",0.00,22.50,0,291.85,296.06,0.0,0.0,0.000,1349859.6,1349859.6,8216,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331523,668131.00
07/16/2019 22:45,2,0.000,ALERT,212.38,294.56,60.033,1563331504,"201051344000917","174011545737251",0.00,23.00,0,290.65,296.06,0.0,0.0,0.000,1365350.1,1365350.1,8239,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331525,668132.00
07/16/2019 22:45,2,0.000,ALERT,212.38,294.26,60.038,1563331504,"201051344000417","174011545737251",0.00,22.80,0,291.55,295.76,0.0,0.0,0.000,1080223.7,1080223.7,8243,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331527,668133.00
07/16/2019 22:45,2,0.000,ALERT,212.61,294.86,60.006,1563331504,"201051344000685","174011545737251",0.00,22.50,0,292.16,296.66,0.0,0.0,0.000,1371431.4,1371431.4,8225,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563331529,668134.00
07/16/2019 22:45,2,0.000,ALERT,212.38,294.56,60.049,1563331504,"201051344000651","174011545737251",0.00,22.00,0,291.55,296.06,0.0,0.0,0.000,1365667.7,1365667.7,8222,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331530,668135.00
07/16/2019 22:45,2,0.000,ALERT,211.48,295.46,60.043,1563331504,"201051344000594","174011545737251",0.00,23.80,0,292.16,296.96,0.0,0.0,0.000,1375814.4,1375814.4,8222,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331532,668136.00
07/16/2019 22:45,2,0.000,ALERT,211.70,294.56,60.059,1563331504,"201051344000469","174011545737251",0.00,22.00,0,291.55,296.06,0.0,0.0,0.000,1355951.7,1355951.7,8229,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331534,668137.00
07/16/2019 22:45,2,0.000,ALERT,212.61,295.46,60.038,1563331504,"201051344000585","174011545737251",0.00,22.80,0,291.55,296.66,0.0,0.0,0.000,1381012.8,1381012.8,8218,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563331536,668138.00
07/16/2019 22:45,2,0.000,ALERT,212.16,294.86,60.033,1563331504,"201051344000853","174011545737251",0.00,22.50,0,292.46,296.66,0.0,0.0,0.000,1378772.6,1378772.6,8228,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331538,668139.00
07/16/2019 22:45,2,0.000,ALERT,212.61,295.46,60.043,1563331504,"201051344001145","174011545737251",0.00,22.30,0,292.46,297.26,0.0,0.0,0.000,1380184.1,1380184.1,8245,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331539,668140.00
07/16/2019 22:45,2,0.000,ALERT,212.38,295.16,60.059,1563331504,"201051344000438","174011545737251",0.00,22.50,0,292.46,296.96,0.0,0.0,0.000,1373645.9,1373645.9,8219,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331541,668141.00
07/16/2019 22:45,2,0.000,ALERT,212.16,294.86,60.033,1563331504,"201051344001135","174011545737251",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,1361131.0,1361131.0,8216,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331543,668142.00
07/16/2019 22:45,2,0.000,ALERT,211.70,295.16,60.033,1563331504,"201051344000983","174011545737251",0.00,22.80,0,293.06,296.96,0.0,0.0,0.000,1376940.8,1376940.8,8221,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331545,668143.00
07/16/2019 22:45,2,0.000,ALERT,212.61,294.86,60.022,1563331504,"201051344001203","174011545737251",0.00,22.50,0,292.16,298.47,0.0,0.0,0.000,1369170.6,1369170.6,8235,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331547,668144.00
07/16/2019 22:45,2,0.000,ALERT,212.38,295.46,60.049,1563331504,"201051344001230","174011545737251",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,1363869.1,1363869.1,8252,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331549,668145.00
07/16/2019 22:45,2,0.000,ALERT,211.93,294.86,60.033,1563331504,"201051344000646","174011545737251",0.00,22.50,0,291.55,296.36,0.0,0.0,0.000,1357807.4,1357807.4,8236,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563331550,668146.00
07/16/2019 22:45,2,0.000,ALERT,211.93,294.56,60.033,1563331504,"201051344000867","174011545737251",0.00,23.30,0,292.46,296.96,0.0,0.0,0.000,1354141.5,1354141.5,8227,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331552,668147.00
07/16/2019 22:45,2,0.000,ALERT,212.16,294.56,60.028,1563331504,"201051344000633","174011545737251",0.00,22.80,0,290.95,296.06,0.0,0.0,0.000,1351031.1,1351031.1,8234,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331554,668148.00
07/16/2019 22:45,2,0.000,ALERT,211.93,294.86,60.022,1563331504,"201051344000955","174011545737251",0.00,23.00,0,292.16,296.36,0.0,0.0,0.000,1378490.6,1378490.6,8231,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331556,668149.00
07/16/2019 22:45,2,0.000,ALERT,211.93,294.26,60.028,1563331504,"201051344000648","174011545737251",0.00,22.50,0,292.46,296.66,0.0,0.0,0.000,1364806.5,1364806.5,8218,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331558,668150.00
07/16/2019 22:45,2,0.000,ALERT,212.16,294.56,60.022,1563331504,"201051344000645","174011545737251",0.00,23.00,0,292.76,296.36,0.0,0.0,0.000,1370458.9,1370458.9,8223,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331559,668151.00
07/16/2019 22:45,2,0.000,ALERT,211.70,295.46,60.028,1563331504,"201051344000569","174011545737251",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,1387498.4,1387498.4,8224,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563331561,668152.00
07/16/2019 22:45,2,0.000,ALERT,211.93,294.26,60.022,1563331504,"179051228000119","174011545737251",0.00,24.30,0,290.95,295.76,0.0,0.0,0.000,173635.0,173635.0,8302,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563331563,668153.00
07/16/2019 23:00,2,0.000,ALERT,211.70,295.16,60.065,1563332404,"201051344000579","174011545737251",0.00,22.80,0,293.36,296.96,0.0,0.0,0.000,1388809.1,1388809.1,8230,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332406,668154.00
07/16/2019 23:00,2,0.000,ALERT,211.93,294.26,60.017,1563332404,"201051344001025","174011545737251",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,1373729.9,1373729.9,8224,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332408,668155.00
07/16/2019 23:00,2,0.000,ALERT,212.16,295.16,60.017,1563332404,"201051344001093","174011545737251",0.00,22.30,0,293.06,296.66,0.0,0.0,0.000,1355720.8,1355720.8,8243,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332410,668156.00
07/16/2019 23:00,2,0.000,ALERT,211.70,294.86,60.033,1563332404,"201051344000458","174011545737251",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,1369627.7,1369627.7,8215,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332412,668157.00
07/16/2019 23:00,2,0.000,ALERT,212.16,295.46,60.022,1563332404,"201051344000890","174011545737251",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,1370926.8,1370926.8,8227,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332413,668158.00
07/16/2019 23:00,2,0.000,ALERT,211.70,294.56,60.028,1563332404,"201051344000988","174011545737251",0.00,22.50,0,290.35,296.36,0.0,0.0,0.000,1042353.5,1042353.5,8227,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332415,668159.00
07/16/2019 23:00,2,0.000,ALERT,212.61,295.76,60.022,1563332404,"201051344000582","174011545737251",0.00,22.30,0,293.66,297.26,0.0,0.0,0.000,1348233.8,1348233.8,8218,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332417,668160.00
07/16/2019 23:00,2,0.000,ALERT,211.70,295.46,60.022,1563332404,"201051344000868","174011545737251",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,1356195.3,1356195.3,8219,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332419,668161.00
07/16/2019 23:00,2,0.000,ALERT,212.16,295.16,60.022,1563332404,"201051344000576","174011545737251",0.00,22.30,0,293.06,296.66,0.0,0.0,0.000,1372486.3,1372486.3,8241,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332421,668162.00
07/16/2019 23:00,2,0.000,ALERT,211.70,294.26,60.028,1563332404,"201051344001158","174011545737251",0.00,22.30,0,292.46,296.06,0.0,0.0,0.000,1349859.6,1349859.6,8218,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332422,668163.00
07/16/2019 23:00,2,0.000,ALERT,212.16,294.56,60.022,1563332404,"201051344000917","174011545737251",0.00,22.80,0,291.85,296.06,0.0,0.0,0.000,1365350.1,1365350.1,8241,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332424,668164.00
07/16/2019 23:00,2,0.000,ALERT,212.16,294.56,60.017,1563332404,"201051344000417","174011545737251",0.00,22.50,0,292.16,296.36,0.0,0.0,0.000,1080223.7,1080223.7,8245,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332426,668165.00
07/16/2019 23:00,2,0.000,ALERT,212.38,295.16,60.022,1563332404,"201051344000685","174011545737251",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,1371431.4,1371431.4,8227,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332428,668166.00
07/16/2019 23:00,2,0.000,ALERT,212.38,294.56,60.028,1563332404,"201051344000651","174011545737251",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,1365667.7,1365667.7,8224,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332430,668167.00
07/16/2019 23:00,2,0.000,ALERT,211.70,295.46,60.022,1563332404,"201051344000594","174011545737251",0.00,23.30,0,292.46,296.66,0.0,0.0,0.000,1375814.4,1375814.4,8224,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332432,668168.00
07/16/2019 23:00,2,0.000,ALERT,211.93,294.86,60.022,1563332404,"201051344000469","174011545737251",0.00,21.80,0,291.85,296.06,0.0,0.0,0.000,1355951.7,1355951.7,8231,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332433,668169.00
07/16/2019 23:00,2,0.000,ALERT,212.38,295.16,59.990,1563332404,"201051344000585","174011545737251",0.00,22.50,0,292.46,296.66,0.0,0.0,0.000,1381012.8,1381012.8,8220,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332435,668170.00
07/16/2019 23:00,2,0.000,ALERT,212.38,294.56,60.070,1563332404,"201051344000853","174011545737251",0.00,22.30,0,293.06,296.66,0.0,0.0,0.000,1378772.6,1378772.6,8230,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332437,668171.00
07/16/2019 23:00,2,0.000,ALERT,212.61,295.76,59.969,1563332404,"201051344001145","174011545737251",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,1380184.1,1380184.1,8247,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332439,668172.00
07/16/2019 23:00,2,0.000,ALERT,212.16,294.86,60.012,1563332404,"201051344000438","174011545737251",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,1373645.9,1373645.9,8221,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332441,668173.00
07/16/2019 23:00,2,0.000,ALERT,211.93,295.16,60.012,1563332404,"201051344001135","174011545737251",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,1361131.0,1361131.0,8218,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332442,668174.00
07/16/2019 23:00,2,0.000,ALERT,211.93,295.16,60.012,1563332404,"201051344000983","174011545737251",0.00,22.50,0,293.36,296.96,0.0,0.0,0.000,1376940.8,1376940.8,8223,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332444,668175.00
07/16/2019 23:00,2,0.000,ALERT,212.16,294.86,60.017,1563332404,"201051344001203","174011545737251",0.00,22.30,0,293.06,298.77,0.0,0.0,0.000,1369170.6,1369170.6,8237,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332446,668176.00
07/16/2019 23:00,2,0.000,ALERT,211.93,295.46,60.038,1563332404,"201051344001230","174011545737251",0.00,22.00,0,293.36,297.26,0.0,0.0,0.000,1363869.1,1363869.1,8254,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332448,668177.00
07/16/2019 23:00,2,0.000,ALERT,211.93,295.16,60.006,1563332404,"201051344000646","174011545737251",0.00,22.30,0,292.46,296.36,0.0,0.0,0.000,1357807.4,1357807.4,8238,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332450,668178.00
07/16/2019 23:00,2,0.000,ALERT,212.16,294.86,59.985,1563332404,"201051344000867","174011545737251",0.00,23.00,0,292.46,296.96,0.0,0.0,0.000,1354141.5,1354141.5,8229,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332452,668179.00
07/16/2019 23:00,2,0.000,ALERT,212.38,294.56,60.012,1563332404,"201051344000633","174011545737251",0.00,22.50,0,290.95,295.76,0.0,0.0,0.000,1351031.1,1351031.1,8236,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332453,668180.00
07/16/2019 23:00,2,0.000,ALERT,211.70,295.16,59.964,1563332404,"201051344000955","174011545737251",0.00,22.50,0,292.76,296.66,0.0,0.0,0.000,1378490.6,1378490.6,8233,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563332455,668181.00
07/16/2019 23:00,2,0.000,ALERT,212.16,293.96,60.033,1563332404,"201051344000648","174011545737251",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,1364806.5,1364806.5,8220,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332457,668182.00
07/16/2019 23:00,2,0.000,ALERT,211.93,294.26,60.012,1563332404,"201051344000645","174011545737251",0.00,22.80,0,293.06,296.36,0.0,0.0,0.000,1370458.9,1370458.9,8225,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332459,668183.00
07/16/2019 23:00,2,0.000,ALERT,211.70,295.16,59.975,1563332404,"201051344000569","174011545737251",0.00,22.50,0,293.96,297.26,0.0,0.0,0.000,1387498.4,1387498.4,8226,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563332461,668184.00
07/16/2019 23:00,2,0.000,ALERT,211.93,293.96,60.012,1563332404,"179051228000119","174011545737251",0.00,24.00,0,291.25,296.06,0.0,0.0,0.000,173635.0,173635.0,8304,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563332462,668185.00
07/16/2019 23:15,2,0.000,ALERT,211.70,294.86,60.017,1563333304,"201051344000579","174011545737251",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,1388809.1,1388809.1,8232,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333306,668186.00
07/16/2019 23:15,2,0.000,ALERT,211.93,293.66,59.996,1563333304,"201051344001025","174011545737251",0.00,21.80,0,292.46,296.96,0.0,0.0,0.000,1373729.9,1373729.9,8226,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563333308,668187.00
07/16/2019 23:15,2,0.000,ALERT,212.16,294.26,60.012,1563333304,"201051344001093","174011545737251",0.00,22.30,0,292.76,296.36,0.0,0.0,0.000,1355720.8,1355720.8,8245,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563333310,668188.00
07/16/2019 23:15,2,0.000,ALERT,211.70,294.56,60.001,1563333304,"201051344000458","174011545737251",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,1369627.7,1369627.7,8217,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563333311,668189.00
07/16/2019 23:15,2,0.000,ALERT,212.16,294.86,60.054,1563333304,"201051344000890","174011545737251",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,1370926.8,1370926.8,8229,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333313,668190.00
07/16/2019 23:15,2,0.000,ALERT,211.70,294.56,60.028,1563333304,"201051344000988","174011545737251",0.00,22.30,0,289.75,296.06,0.0,0.0,0.000,1042353.5,1042353.5,8229,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333315,668191.00
07/16/2019 23:15,2,0.000,ALERT,212.61,295.46,60.017,1563333304,"201051344000582","174011545737251",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,1348233.8,1348233.8,8220,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563333317,668192.00
07/16/2019 23:15,2,0.000,ALERT,211.70,294.86,60.017,1563333304,"201051344000868","174011545737251",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,1356195.3,1356195.3,8221,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333319,668193.00
07/16/2019 23:15,2,0.000,ALERT,212.16,294.86,60.017,1563333304,"201051344000576","174011545737251",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,1372486.3,1372486.3,8243,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333320,668194.00
07/16/2019 23:15,2,0.000,ALERT,211.70,293.96,60.033,1563333304,"201051344001158","174011545737251",0.00,21.80,0,291.55,295.76,0.0,0.0,0.000,1349859.6,1349859.6,8220,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333322,668195.00
07/16/2019 23:15,2,0.000,ALERT,212.16,293.96,59.985,1563333304,"201051344000917","174011545737251",0.00,22.50,0,291.55,295.76,0.0,0.0,0.000,1365350.1,1365350.1,8243,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333324,668196.00
07/16/2019 23:15,2,0.000,ALERT,212.38,293.96,60.028,1563333304,"201051344000417","174011545737251",0.00,22.30,0,292.16,295.76,0.0,0.0,0.000,1080223.7,1080223.7,8247,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333326,668197.00
07/16/2019 23:15,2,0.000,ALERT,212.61,294.56,60.033,1563333304,"201051344000685","174011545737251",0.00,22.00,0,292.76,296.36,0.0,0.0,0.000,1371431.4,1371431.4,8229,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333328,668198.00
07/16/2019 23:15,2,0.000,ALERT,212.16,293.96,60.033,1563333304,"201051344000651","174011545737251",0.00,21.50,0,292.16,296.06,0.0,0.0,0.000,1365667.7,1365667.7,8226,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333330,668199.00
07/16/2019 23:15,2,0.000,ALERT,211.48,295.16,60.022,1563333304,"201051344000594","174011545737251",0.00,22.80,0,291.85,296.66,0.0,0.0,0.000,1375814.4,1375814.4,8226,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563333331,668200.00
07/16/2019 23:15,2,0.000,ALERT,211.93,294.26,60.012,1563333304,"201051344000469","174011545737251",0.00,21.50,0,290.95,296.06,0.0,0.0,0.000,1355951.7,1355951.7,8233,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333333,668201.00
07/16/2019 23:15,2,0.000,ALERT,212.38,294.56,60.022,1563333304,"201051344000585","174011545737251",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,1381012.8,1381012.8,8222,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333335,668202.00
07/16/2019 23:15,2,0.000,ALERT,212.38,294.26,60.017,1563333304,"201051344000853","174011545737251",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,1378772.6,1378772.6,8232,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333337,668203.00
07/16/2019 23:15,2,0.000,ALERT,212.38,294.56,60.017,1563333304,"201051344001145","174011545737251",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,1380184.1,1380184.1,8249,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333339,668204.00
07/16/2019 23:15,2,0.000,ALERT,212.16,293.96,60.022,1563333304,"201051344000438","174011545737251",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,1373645.9,1373645.9,8223,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333341,668205.00
07/16/2019 23:15,2,0.000,ALERT,211.93,293.96,60.012,1563333304,"201051344001135","174011545737251",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,1361131.0,1361131.0,8220,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333342,668206.00
07/16/2019 23:15,2,0.000,ALERT,211.70,294.26,60.022,1563333304,"201051344000983","174011545737251",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,1376940.8,1376940.8,8225,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333344,668207.00
07/16/2019 23:15,2,0.000,ALERT,212.16,293.96,60.001,1563333304,"201051344001203","174011545737251",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,1369170.6,1369170.6,8239,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333346,668208.00
07/16/2019 23:15,2,0.000,ALERT,211.93,294.56,60.022,1563333304,"201051344001230","174011545737251",0.00,21.80,0,293.06,296.66,0.0,0.0,0.000,1363869.1,1363869.1,8256,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333348,668209.00
07/16/2019 23:15,2,0.000,ALERT,211.70,293.96,60.022,1563333304,"201051344000646","174011545737251",0.00,21.80,0,292.16,296.36,0.0,0.0,0.000,1357807.4,1357807.4,8240,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333350,668210.00
07/16/2019 23:15,2,0.000,ALERT,211.93,293.96,60.028,1563333304,"201051344000867","174011545737251",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,1354141.5,1354141.5,8231,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333351,668211.00
07/16/2019 23:15,2,0.000,ALERT,212.16,293.66,60.033,1563333304,"201051344000633","174011545737251",0.00,22.00,0,290.35,295.76,0.0,0.0,0.000,1351031.1,1351031.1,8238,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563333353,668212.00
07/16/2019 23:15,2,0.000,ALERT,211.70,294.26,60.033,1563333304,"201051344000955","174011545737251",0.00,22.30,0,292.46,296.36,0.0,0.0,0.000,1378490.6,1378490.6,8235,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333355,668213.00
07/16/2019 23:15,2,0.000,ALERT,211.70,293.36,60.012,1563333304,"201051344000648","174011545737251",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,1364806.5,1364806.5,8222,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563333357,668214.00
07/16/2019 23:15,2,0.000,ALERT,212.16,293.96,60.028,1563333304,"201051344000645","174011545737251",0.00,22.50,0,292.16,296.06,0.0,0.0,0.000,1370458.9,1370458.9,8227,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333359,668215.00
07/16/2019 23:15,2,0.000,ALERT,211.70,294.56,60.043,1563333304,"201051344000569","174011545737251",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,1387498.4,1387498.4,8228,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563333361,668216.00
07/16/2019 23:15,2,0.000,ALERT,211.93,293.66,60.033,1563333304,"179051228000119","174011545737251",0.00,23.80,0,290.95,295.76,0.0,0.0,0.000,173635.0,173635.0,8306,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563333362,668217.00
07/16/2019 23:30,2,0.000,ALERT,211.03,294.56,59.953,1563334204,"201051344000579","174011545737251",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,1388809.1,1388809.1,8234,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334206,668218.00
07/16/2019 23:30,2,0.000,ALERT,210.80,292.46,60.001,1563334204,"201051344001025","174011545737251",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,1373729.9,1373729.9,8228,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334208,668219.00
07/16/2019 23:30,2,0.000,ALERT,211.03,293.06,59.985,1563334204,"201051344001093","174011545737251",0.00,21.80,0,291.85,296.06,0.0,0.0,0.000,1355720.8,1355720.8,8247,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334210,668220.00
