ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2019 23:30,2,0.000,ALERT,211.25,294.26,59.985,1563334204,"201051344000458","174011545737251",0.00,22.50,0,292.46,296.66,0.0,0.0,0.000,1369627.7,1369627.7,8219,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334211,668221.00
07/16/2019 23:30,2,0.000,ALERT,210.80,293.66,59.996,1563334204,"201051344000890","174011545737251",0.00,22.00,0,292.46,296.96,0.0,0.0,0.000,1370926.8,1370926.8,8231,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334213,668222.00
07/16/2019 23:30,2,0.000,ALERT,211.25,293.96,59.996,1563334204,"201051344000988","174011545737251",0.00,22.00,0,290.05,295.76,0.0,0.0,0.000,1042353.5,1042353.5,8231,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334215,668223.00
07/16/2019 23:30,2,0.000,ALERT,211.48,293.96,59.990,1563334204,"201051344000582","174011545737251",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,1348233.8,1348233.8,8222,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334217,668224.00
07/16/2019 23:30,2,0.000,ALERT,211.25,294.86,59.990,1563334204,"201051344000868","174011545737251",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,1356195.3,1356195.3,8223,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334219,668225.00
07/16/2019 23:30,2,0.000,ALERT,211.70,294.56,59.980,1563334204,"201051344000576","174011545737251",0.00,21.80,0,292.16,296.06,0.0,0.0,0.000,1372486.3,1372486.3,8245,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334220,668226.00
07/16/2019 23:30,2,0.000,ALERT,211.25,293.66,59.996,1563334204,"201051344001158","174011545737251",0.00,21.50,0,291.55,295.46,0.0,0.0,0.000,1349859.6,1349859.6,8222,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334222,668227.00
07/16/2019 23:30,2,0.000,ALERT,211.25,292.76,59.996,1563334204,"201051344000917","174011545737251",0.00,22.00,0,290.65,295.16,0.0,0.0,0.000,1365350.1,1365350.1,8245,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334224,668228.00
07/16/2019 23:30,2,0.000,ALERT,211.25,292.76,60.028,1563334204,"201051344000417","174011545737251",0.00,21.80,0,291.25,295.46,0.0,0.0,0.000,1080223.7,1080223.7,8249,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334226,668229.00
07/16/2019 23:30,2,0.000,ALERT,211.48,293.66,60.012,1563334204,"201051344000685","174011545737251",0.00,21.50,0,291.85,295.76,0.0,0.0,0.000,1371431.4,1371431.4,8231,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334228,668230.00
07/16/2019 23:30,2,0.000,ALERT,211.25,292.76,60.022,1563334204,"201051344000651","174011545737251",0.00,21.00,0,291.55,295.46,0.0,0.0,0.000,1365667.7,1365667.7,8228,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334230,668231.00
07/16/2019 23:30,2,0.000,ALERT,211.25,294.86,59.996,1563334204,"201051344000594","174011545737251",0.00,22.50,0,292.16,296.36,0.0,0.0,0.000,1375814.4,1375814.4,8228,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563334231,668232.00
07/16/2019 23:30,2,0.000,ALERT,211.48,293.96,59.964,1563334204,"201051344000469","174011545737251",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,1355951.7,1355951.7,8235,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334233,668233.00
07/16/2019 23:30,2,0.000,ALERT,211.25,293.36,59.990,1563334204,"201051344000585","174011545737251",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,1381012.8,1381012.8,8224,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334235,668234.00
07/16/2019 23:30,2,0.000,ALERT,211.93,293.96,59.948,1563334204,"201051344000853","174011545737251",0.00,21.80,0,292.16,296.06,0.0,0.0,0.000,1378772.6,1378772.6,8234,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334237,668235.00
07/16/2019 23:30,2,0.000,ALERT,211.48,293.66,60.043,1563334204,"201051344001145","174011545737251",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,1380184.1,1380184.1,8251,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334239,668236.00
07/16/2019 23:30,2,0.000,ALERT,211.25,293.36,60.038,1563334204,"201051344000438","174011545737251",0.00,21.50,0,292.16,296.06,0.0,0.0,0.000,1373645.9,1373645.9,8225,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563334241,668237.00
07/16/2019 23:30,2,0.000,ALERT,210.80,293.36,59.975,1563334204,"201051344001135","174011545737251",0.00,21.50,0,291.85,296.36,0.0,0.0,0.000,1361131.0,1361131.0,8222,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334242,668238.00
07/16/2019 23:30,2,0.000,ALERT,211.48,294.56,60.001,1563334204,"201051344000983","174011545737251",0.00,22.00,0,292.76,296.66,0.0,0.0,0.000,1376940.8,1376940.8,8227,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563334244,668239.00
07/16/2019 23:30,2,0.000,ALERT,211.25,293.36,60.001,1563334204,"201051344001203","174011545737251",0.00,21.50,0,291.85,297.57,0.0,0.0,0.000,1369170.6,1369170.6,8241,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563334246,668240.00
07/16/2019 23:30,2,0.000,ALERT,211.03,293.96,60.001,1563334204,"201051344001230","174011545737251",0.00,21.30,0,292.16,296.06,0.0,0.0,0.000,1363869.1,1363869.1,8258,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563334248,668241.00
07/16/2019 23:30,2,0.000,ALERT,210.80,293.36,60.028,1563334204,"201051344000646","174011545737251",0.00,21.50,0,290.95,295.46,0.0,0.0,0.000,1357807.4,1357807.4,8242,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563334250,668242.00
07/16/2019 23:30,2,0.000,ALERT,211.48,293.96,59.959,1563334204,"201051344000867","174011545737251",0.00,22.50,0,291.55,296.36,0.0,0.0,0.000,1354141.5,1354141.5,8233,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563334252,668243.00
07/16/2019 23:30,2,0.000,ALERT,211.93,293.66,60.006,1563334204,"201051344000633","174011545737251",0.00,21.80,0,290.05,295.46,0.0,0.0,0.000,1351031.1,1351031.1,8240,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563334253,668244.00
07/16/2019 23:30,2,0.000,ALERT,210.80,293.66,60.022,1563334204,"201051344000955","174011545737251",0.00,21.80,0,291.85,295.76,0.0,0.0,0.000,1378490.6,1378490.6,8237,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334255,668245.00
07/16/2019 23:30,2,0.000,ALERT,211.70,293.66,60.006,1563334204,"201051344000648","174011545737251",0.00,21.50,0,291.25,296.06,0.0,0.0,0.000,1364806.5,1364806.5,8224,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334257,668246.00
07/16/2019 23:30,2,0.000,ALERT,211.70,293.96,60.001,1563334204,"201051344000645","174011545737251",0.00,22.30,0,291.85,295.76,0.0,0.0,0.000,1370458.9,1370458.9,8229,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563334259,668247.00
07/16/2019 23:30,2,0.000,ALERT,211.48,294.86,59.990,1563334204,"201051344000569","174011545737251",0.00,22.00,0,292.76,296.66,0.0,0.0,0.000,1387498.4,1387498.4,8230,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563334261,668248.00
07/16/2019 23:30,2,0.000,ALERT,211.70,293.66,60.012,1563334204,"179051228000119","174011545737251",0.00,23.50,0,289.75,295.16,0.0,0.0,0.000,173635.0,173635.0,8308,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563334262,668249.00
07/16/2019 23:45,2,0.000,ALERT,212.16,295.76,60.022,1563335104,"201051344000579","174011545737251",0.00,21.80,0,293.06,296.96,0.0,0.0,0.000,1388809.1,1388809.1,8236,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335106,668250.00
07/16/2019 23:45,2,0.000,ALERT,212.61,294.56,60.001,1563335104,"201051344001025","174011545737251",0.00,21.00,0,290.65,296.96,0.0,0.0,0.000,1373729.9,1373729.9,8230,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563335108,668251.00
07/16/2019 23:45,2,0.000,ALERT,212.83,295.46,60.012,1563335104,"201051344001093","174011545737251",0.00,21.50,0,290.95,296.36,0.0,0.0,0.000,1355720.8,1355720.8,8249,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335110,668252.00
07/16/2019 23:45,2,0.000,ALERT,212.16,295.16,60.012,1563335104,"201051344000458","174011545737251",0.00,22.00,0,292.16,297.26,0.0,0.0,0.000,1369627.7,1369627.7,8221,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335112,668253.00
07/16/2019 23:45,2,0.000,ALERT,212.61,295.46,59.975,1563335104,"201051344000890","174011545737251",0.00,21.50,0,291.85,297.57,0.0,0.0,0.000,1370926.8,1370926.8,8233,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335114,668254.00
07/16/2019 23:45,2,0.000,ALERT,212.16,295.16,60.017,1563335104,"201051344000988","174011545737251",0.00,21.50,0,289.75,296.06,0.0,0.0,0.000,1042353.5,1042353.5,8233,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563335115,668255.00
07/16/2019 23:45,2,0.000,ALERT,213.06,295.76,60.012,1563335104,"201051344000582","174011545737251",0.00,21.00,0,291.85,297.26,0.0,0.0,0.000,1348233.8,1348233.8,8224,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335117,668256.00
07/16/2019 23:45,2,0.000,ALERT,212.16,295.46,60.012,1563335104,"201051344000868","174011545737251",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,1356195.3,1356195.3,8225,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335119,668257.00
07/16/2019 23:45,2,0.000,ALERT,212.61,295.46,60.012,1563335104,"201051344000576","174011545737251",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,1372486.3,1372486.3,8247,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335121,668258.00
07/16/2019 23:45,2,0.000,ALERT,212.16,294.56,59.975,1563335104,"201051344001158","174011545737251",0.00,21.00,0,291.55,295.76,0.0,0.0,0.000,1349859.6,1349859.6,8224,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563335123,668259.00
07/16/2019 23:45,2,0.000,ALERT,212.83,294.26,60.001,1563335104,"201051344000917","174011545737251",0.00,21.80,0,289.75,296.06,0.0,0.0,0.000,1365350.1,1365350.1,8247,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563335125,668260.00
07/16/2019 23:45,2,0.000,ALERT,212.83,294.56,60.006,1563335104,"201051344000417","174011545737251",0.00,21.50,0,290.65,295.76,0.0,0.0,0.000,1080223.7,1080223.7,8251,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335126,668261.00
07/16/2019 23:45,2,0.000,ALERT,213.06,295.46,60.006,1563335104,"201051344000685","174011545737251",0.00,21.30,0,290.95,296.66,0.0,0.0,0.000,1371431.4,1371431.4,8233,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335128,668262.00
07/16/2019 23:45,2,0.000,ALERT,212.83,294.56,60.028,1563335104,"201051344000651","174011545737251",0.00,20.70,0,290.65,296.06,0.0,0.0,0.000,1365667.7,1365667.7,8230,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335130,668263.00
07/16/2019 23:45,2,0.000,ALERT,212.16,295.76,60.001,1563335104,"201051344000594","174011545737251",0.00,22.00,0,291.85,296.66,0.0,0.0,0.000,1375814.4,1375814.4,8230,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563335132,668264.00
07/16/2019 23:45,2,0.000,ALERT,212.38,294.86,60.012,1563335104,"201051344000469","174011545737251",0.00,21.00,0,290.95,296.06,0.0,0.0,0.000,1355951.7,1355951.7,8237,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335134,668265.00
07/16/2019 23:45,2,0.000,ALERT,212.83,295.46,60.017,1563335104,"201051344000585","174011545737251",0.00,21.50,0,290.65,296.66,0.0,0.0,0.000,1381012.8,1381012.8,8226,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335136,668266.00
07/16/2019 23:45,2,0.000,ALERT,212.83,295.16,60.028,1563335104,"201051344000853","174011545737251",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,1378772.6,1378772.6,8236,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335138,668267.00
07/16/2019 23:45,2,0.000,ALERT,212.83,295.46,60.017,1563335104,"201051344001145","174011545737251",0.00,21.00,0,291.85,297.26,0.0,0.0,0.000,1380184.1,1380184.1,8253,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335140,668268.00
07/16/2019 23:45,2,0.000,ALERT,212.61,295.16,60.006,1563335104,"201051344000438","174011545737251",0.00,21.00,0,291.55,296.96,0.0,0.0,0.000,1373645.9,1373645.9,8227,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335141,668269.00
07/16/2019 23:45,2,0.000,ALERT,212.38,295.16,60.012,1563335104,"201051344001135","174011545737251",0.00,21.30,0,291.55,296.96,0.0,0.0,0.000,1361131.0,1361131.0,8224,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563335143,668270.00
07/16/2019 23:45,2,0.000,ALERT,212.16,295.16,60.028,1563335104,"201051344000983","174011545737251",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,1376940.8,1376940.8,8229,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335145,668271.00
07/16/2019 23:45,2,0.000,ALERT,212.61,294.86,60.001,1563335104,"201051344001203","174011545737251",0.00,21.30,0,291.55,298.17,0.0,0.0,0.000,1369170.6,1369170.6,8243,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335147,668272.00
07/16/2019 23:45,2,0.000,ALERT,212.61,295.46,59.964,1563335104,"201051344001230","174011545737251",0.00,21.00,0,291.55,296.96,0.0,0.0,0.000,1363869.1,1363869.1,8260,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335149,668273.00
07/16/2019 23:45,2,0.000,ALERT,212.38,294.86,60.001,1563335104,"201051344000646","174011545737251",0.00,21.30,0,290.65,296.36,0.0,0.0,0.000,1357807.4,1357807.4,8244,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563335150,668274.00
07/16/2019 23:45,2,0.000,ALERT,212.38,295.16,60.006,1563335104,"201051344000867","174011545737251",0.00,22.00,0,291.85,296.66,0.0,0.0,0.000,1354141.5,1354141.5,8235,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335152,668275.00
07/16/2019 23:45,2,0.000,ALERT,212.83,294.56,60.006,1563335104,"201051344000633","174011545737251",0.00,21.30,0,290.35,295.76,0.0,0.0,0.000,1351031.1,1351031.1,8242,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335154,668276.00
07/16/2019 23:45,2,0.000,ALERT,212.16,295.16,60.001,1563335104,"201051344000955","174011545737251",0.00,21.50,0,291.25,296.36,0.0,0.0,0.000,1378490.6,1378490.6,8239,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335156,668277.00
07/16/2019 23:45,2,0.000,ALERT,212.38,294.26,60.006,1563335104,"201051344000648","174011545737251",0.00,21.00,0,291.85,296.36,0.0,0.0,0.000,1364806.5,1364806.5,8226,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563335158,668278.00
07/16/2019 23:45,2,0.000,ALERT,212.61,294.86,60.006,1563335104,"201051344000645","174011545737251",0.00,21.80,0,292.16,296.06,0.0,0.0,0.000,1370458.9,1370458.9,8231,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563335160,668279.00
07/16/2019 23:45,2,0.000,ALERT,212.38,295.46,60.017,1563335104,"201051344000569","174011545737251",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,1387498.4,1387498.4,8232,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563335161,668280.00
07/16/2019 23:45,2,0.000,ALERT,212.38,294.56,60.012,1563335104,"179051228000119","174011545737251",0.00,23.00,0,290.35,295.76,0.0,0.0,0.000,173635.0,173635.0,8310,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563335163,668281.00
